ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,F
72,2010-12-01,0.0,6570.833333333333,0.0,0.0,0.0,41.00000000000001
72,2010-12-02,0.0,6516.666666666667,0.0,0.0,0.0,27.73249999999999
72,2010-12-03,0.0,5662.5,0.0,0.0,0.0,27.409999999999993
72,2010-12-04,0.0,6729.166666666667,0.0,0.0,0.0,26.66
72,2010-12-05,0.0,6000.0,0.0,0.0,0.0,23.929999999999996
72,2010-12-06,0.0,6183.333333333333,0.0,0.0,0.0,22.805000000000003
72,2010-12-07,0.0,6016.666666666667,0.0,0.0,0.0,23.2025
72,2010-12-08,0.0,6066.666666666667,0.0,0.0,0.0,19.34
72,2010-12-09,0.0,5475.0,0.0,0.0,0.0,13.835000000000003
72,2010-12-10,0.0,5512.5,0.0,0.0,0.0,19.835000000000004
72,2010-12-11,0.0,5316.666666666667,0.0,0.0,0.0,31.302500000000006
72,2010-12-12,0.0,5941.666666666667,0.0,0.0,0.0,40.38173913043478
72,2010-12-13,0.0,6183.333333333333,0.0,0.0,0.0,20.97090909090909
72,2010-12-14,0.0,6120.833333333333,0.0,0.0,0.0,12.305
72,2010-12-15,0.0,3333.3333333333335,0.0,0.0,0.0,16.8725
72,2010-12-16,0.0,5312.5,0.0,0.0,0.0,21.98260869565218
72,2010-12-17,0.0,5650.0,0.0,0.0,0.0,24.784999999999993
72,2010-12-18,0.0,5354.166666666667,0.0,0.0,0.0,23.554999999999996
72,2010-12-19,0.0,5333.333333333333,0.0,0.0,0.0,17.5625
72,2010-12-20,0.0,5725.0,0.0,0.0,0.0,23.99000000000001
72,2010-12-21,0.0,5354.166666666667,0.0,0.0,0.0,22.4675
72,2010-12-22,0.0,5387.5,0.0,0.0,0.0,23.571304347826086
72,2010-12-23,0.0,5583.333333333333,0.0,0.0,0.0,22.025000000000002
72,2010-12-24,0.0,5283.333333333333,0.0,0.0,0.0,21.661739130434782
72,2010-12-25,0.0,5204.166666666667,0.0,0.0,0.0,20.037499999999998
72,2010-12-26,0.0,5129.166666666667,0.0,0.0,0.0,13.6775
72,2010-12-27,0.0,4416.666666666667,0.0,0.0,0.0,15.747499999999997
72,2010-12-28,0.0,2983.3333333333335,0.0,0.0,0.0,25.519999999999996
72,2010-12-29,0.0,4037.5,0.0,0.0,0.0,24.1775
72,2010-12-30,0.0,4954.166666666667,0.0,0.0,0.0,25.37130434782609
72,2010-12-31,0.0,6175.0,0.0,0.0,0.0,40.75368421052632
72,2011-01-01,0.0,6675.0,0.0,0.0,0.0,46.82749999999999
72,2011-01-02,0.0,6558.333333333333,0.0,0.0,0.0,31.205
72,2011-01-03,0.0,6729.166666666667,0.0,0.0,0.0,23.502499999999998
72,2011-01-04,0.0,6833.333333333333,0.0,0.0,0.0,29.652499999999993
72,2011-01-05,0.0,6987.5,0.0,0.0,0.0,25.639999999999997
72,2011-01-06,0.0,6770.833333333333,17.083333333333332,0.0,0.0,19.579999999999995
72,2011-01-07,0.0,7233.333333333333,115.83333333333333,0.0,0.0,20.0975
72,2011-01-08,0.0,6404.166666666667,109.16666666666667,0.0,0.0,16.407500000000002
72,2011-01-09,0.0,5908.333333333333,502.5,0.0,0.0,19.76
72,2011-01-10,0.0,5970.833333333333,260.4166666666667,0.0,0.0,19.5725
72,2011-01-11,0.0,5891.666666666667,23.333333333333332,0.0,0.0,20.749999999999996
72,2011-01-12,0.0,6879.166666666667,182.91666666666666,0.0,0.0,18.462500000000002
72,2011-01-13,0.0,6570.833333333333,226.25,0.0,0.0,13.842500000000001
72,2011-01-14,0.0,5879.166666666667,51.666666666666664,0.0,0.0,17.336000000000002
72,2011-01-15,0.0,5316.666666666667,125.0,0.0,0.0,18.90695652173913
72,2011-01-16,0.0,5158.333333333333,85.41666666666667,0.0,0.0,22.639999999999997
72,2011-01-17,0.0,4783.333333333333,30.416666666666668,0.0,0.0,18.444615384615382
72,2011-01-18,0.0,5625.0,26.666666666666668,0.0,0.0,29.375
72,2011-01-19,0.0,5654.166666666667,20.833333333333332,0.0,0.0,25.74909090909091
72,2011-01-20,0.0,6245.833333333333,29.166666666666668,0.0,0.0,18.41
72,2011-01-21,0.0,5591.666666666667,27.5,0.0,0.0,16.1
72,2011-01-22,0.0,5533.333333333333,30.0,0.0,0.0,4.676
72,2011-01-23,0.0,4666.666666666667,32.5,0.0,0.0,5.179999999999999
72,2011-01-24,0.0,4216.666666666667,41.25,0.0,0.0,2.8947826086956514
72,2011-01-25,0.0,3679.1666666666665,31.25,0.0,0.0,24.462500000000002
72,2011-01-26,0.0,2770.8333333333335,33.75,0.0,0.0,29.224999999999994
72,2011-01-27,0.0,3987.5,27.5,0.0,0.0,26.734999999999996
72,2011-01-28,0.0,5133.333333333333,25.833333333333332,0.0,0.0,24.080000000000002
72,2011-01-29,0.0,5783.333333333333,28.333333333333332,0.0,0.0,23.612
72,2011-01-30,0.0,5679.166666666667,30.416666666666668,0.0,0.0,20.957391304347833
72,2011-01-31,0.0,5629.166666666667,31.666666666666668,0.0,0.0,10.26695652173913
72,2011-02-01,0.0,4633.333333333333,22.5,0.0,0.0,17.704999999999995
72,2011-02-02,0.0,4591.666666666667,20.416666666666668,0.0,0.0,27.049999999999997
72,2011-02-03,0.0,5129.166666666667,21.666666666666668,0.0,0.0,15.575000000000001
72,2011-02-04,0.0,5391.666666666667,20.833333333333332,0.0,0.0,19.272499999999997
72,2011-02-05,0.0,4700.0,20.0,0.0,0.0,29.854999999999993
72,2011-02-06,0.0,1870.8333333333333,27.916666666666668,0.0,0.0,28.715
72,2011-02-07,0.0,3987.5,24.166666666666668,0.0,0.0,31.5425
72,2011-02-08,0.0,3575.0,27.916666666666668,0.0,0.0,16.797500000000003
72,2011-02-09,0.0,3054.1666666666665,25.416666666666668,0.0,0.0,12.85142857142857
72,2011-02-10,0.0,1775.0,29.166666666666668,0.0,0.0,8.840000000000002
72,2011-02-11,0.0,2212.5,30.833333333333332,0.0,0.0,9.703478260869565
72,2011-02-12,0.0,2220.8333333333335,28.75,0.0,0.0,24.995
72,2011-02-13,0.0,2225.0,26.666666666666668,0.0,0.0,30.2825
72,2011-02-14,0.0,2987.5,22.916666666666668,0.0,0.0,38.12
72,2011-02-15,0.0,3537.5,24.166666666666668,0.0,0.0,14.457500000000001
72,2011-02-16,0.0,2800.0,23.333333333333332,0.0,0.0,31.03739130434782
72,2011-02-17,0.0,3037.5,23.75,0.0,0.0,42.754999999999995
72,2011-02-18,0.0,2525.0,26.25,0.0,0.0,47.66750000000001
72,2011-02-19,0.0,2012.5,25.416666666666668,0.0,0.0,22.512500000000003
72,2011-02-20,0.0,2854.1666666666665,30.0,0.0,0.0,18.47
72,2011-02-21,0.0,3583.3333333333335,27.5,0.0,0.0,14.39
72,2011-02-22,0.0,3179.1666666666665,28.75,0.0,0.0,6.364999999999999
72,2011-02-23,0.0,2279.1666666666665,33.333333333333336,0.0,0.0,10.9475
72,2011-02-24,0.0,1304.1666666666667,35.0,0.0,0.0,26.832499999999996
72,2011-02-25,0.0,1720.8333333333333,28.75,0.0,0.0,28.00999999999999
72,2011-02-26,0.0,2262.5,27.083333333333332,0.0,0.0,20.930000000000003
72,2011-02-27,0.0,3158.3333333333335,22.083333333333332,0.0,0.0,32.391304347826086
72,2011-02-28,0.0,4250.0,16.666666666666668,0.0,0.0,37.61600000000001
72,2011-03-01,0.0,3962.5,18.75,0.0,0.0,27.334999999999994
72,2011-03-02,0.0,4016.6666666666665,17.083333333333332,0.0,0.0,26.495000000000005
72,2011-03-03,0.0,4208.333333333333,26.25,0.0,0.0,14.42
72,2011-03-04,0.0,4450.0,25.0,0.0,0.0,30.162500000000005
72,2011-03-05,0.0,4450.0,18.333333333333332,0.0,0.0,43.16
72,2011-03-06,0.0,2466.6666666666665,19.583333333333332,0.0,0.0,31.460000000000004
72,2011-03-07,0.0,979.1666666666666,31.25,0.0,0.0,19.7975
72,2011-03-08,0.0,1654.1666666666667,28.333333333333332,0.0,0.0,23.022500000000004
72,2011-03-09,0.0,3466.6666666666665,22.916666666666668,0.0,0.0,32.900000000000006
72,2011-03-10,0.0,4750.0,19.583333333333332,0.0,0.0,40.12250000000001
72,2011-03-11,0.0,4920.833333333333,47.083333333333336,0.0,0.0,38.502500000000005
72,2011-03-12,0.0,5312.5,12.916666666666666,0.0,0.0,37.19
72,2011-03-13,0.0,5175.0,12.083333333333334,0.0,0.0,33.6125
72,2011-03-14,0.0,5700.0,13.75,0.0,0.0,29.5025
72,2011-03-15,0.0,5766.666666666667,12.916666666666666,0.0,0.0,34.512499999999996
72,2011-03-16,0.0,6020.833333333333,11.25,0.0,0.0,39.70249999999999
72,2011-03-17,0.0,6266.666666666667,14.583333333333334,0.0,0.0,43.9775
72,2011-03-18,0.0,6083.333333333333,17.083333333333332,0.0,0.0,52.94750000000001
72,2011-03-19,0.0,5875.0,14.166666666666666,0.0,0.0,31.789999999999992
72,2011-03-20,0.0,5650.0,17.5,0.0,0.0,33.2225
72,2011-03-21,0.0,6020.833333333333,12.5,0.0,0.0,38.3375
72,2011-03-22,0.0,6212.5,11.666666666666666,0.0,0.0,34.197500000000005
72,2011-03-23,0.0,6512.5,11.666666666666666,0.0,0.0,29.02999999999999
72,2011-03-24,0.0,6125.0,11.666666666666666,0.0,0.0,25.0025
72,2011-03-25,0.0,6541.666666666667,9.583333333333334,0.0,0.0,22.0325
72,2011-03-26,0.0,6395.833333333333,9.583333333333334,0.0,0.0,20.975000000000005
72,2011-03-27,0.0,6575.0,11.666666666666666,0.0,0.0,22.084999999999997
72,2011-03-28,0.0,7058.333333333333,10.833333333333334,0.0,0.0,25.354999999999993
72,2011-03-29,0.0,7195.833333333333,12.5,0.0,0.0,29.382499999999997
72,2011-03-30,0.0,6891.666666666667,12.083333333333334,0.0,0.0,35.04434782608696
72,2011-03-31,0.0,6958.333333333333,11.25,0.0,0.0,35.28736842105264
72,2011-04-01,0.0,7166.666666666667,735.0,0.0,0.0,34.34782608695652
72,2011-04-02,0.0,6920.833333333333,544.5833333333334,0.0,0.0,39.14000000000001
72,2011-04-03,0.0,6800.0,68.33333333333333,0.0,0.0,40.9325
72,2011-04-04,0.0,7191.666666666667,1090.0,0.0,0.0,46.24250000000001
72,2011-04-05,0.0,6633.333333333333,1522.0833333333333,0.0,0.0,37.0775
72,2011-04-06,0.0,6708.333333333333,569.5833333333334,0.0,0.0,35.472500000000004
72,2011-04-07,0.0,6662.5,1345.8333333333333,0.0,0.0,38.607499999999995
72,2011-04-08,0.0,6820.833333333333,713.3333333333334,0.0,0.0,39.92
72,2011-04-09,0.0,7437.5,492.9166666666667,0.0,0.0,46.78999999999999
72,2011-04-10,0.0,7387.5,700.4166666666666,0.0,0.0,52.16
72,2011-04-11,0.0,6695.833333333333,1152.9166666666667,0.0,0.0,63.47652173913045
72,2011-04-12,0.0,6850.0,2341.6666666666665,0.0,0.0,47.952500000000015
72,2011-04-13,0.0,7200.0,252.08333333333334,0.0,0.0,42.935
72,2011-04-14,0.0,6941.666666666667,1320.8333333333333,0.0,0.0,43.9625
72,2011-04-15,0.0,6095.833333333333,2347.9166666666665,0.0,0.0,41.525
72,2011-04-16,0.0,6608.333333333333,559.5833333333334,0.0,0.0,41.99750000000001
72,2011-04-17,0.0,6550.0,801.25,0.0,0.0,42.035000000000004
72,2011-04-18,0.0,5183.333333333333,1157.9166666666667,0.0,0.0,36.972500000000004
72,2011-04-19,0.0,5545.833333333333,753.75,0.0,0.0,36.38750000000001
72,2011-04-20,0.0,5033.333333333333,611.25,0.0,0.0,51.403999999999996
72,2011-04-21,0.0,6295.833333333333,732.0833333333334,0.0,0.0,37.055
72,2011-04-22,0.0,6833.333333333333,209.58333333333334,0.0,0.0,37.2425
72,2011-04-23,0.0,6629.166666666667,273.3333333333333,0.0,0.0,48.07999999999999
72,2011-04-24,0.0,5295.833333333333,46.666666666666664,0.0,0.0,49.16857142857144
72,2011-04-25,0.0,5716.666666666667,854.1666666666666,0.0,0.0,51.126956521739146
72,2011-04-26,0.0,6304.166666666667,62.083333333333336,0.0,0.0,53.330000000000005
72,2011-04-27,0.0,6158.333333333333,147.5,0.0,0.0,67.37391304347827
72,2011-04-28,0.0,5129.166666666667,996.25,0.0,0.0,63.50000000000002
72,2011-04-29,0.0,6445.833333333333,84.58333333333333,0.0,0.0,45.53130434782608
72,2011-04-30,0.0,5920.833333333333,83.33333333333333,0.0,0.0,47.60315789473685
72,2011-05-01,0.0,5008.333333333333,59.583333333333336,0.0,0.0,55.91652173913045
72,2011-05-02,0.0,4587.5,55.416666666666664,0.0,0.0,54.830000000000005
72,2011-05-03,0.0,4045.8333333333335,310.4166666666667,0.0,0.0,43.04545454545455
72,2011-05-04,0.0,4037.5,781.25,0.0,0.0,40.6325
72,2011-05-05,0.0,5316.666666666667,31.25,0.0,0.0,46.08500000000001
72,2011-05-06,0.0,5358.333333333333,39.166666666666664,0.0,0.0,54.65750000000002
72,2011-05-07,0.0,5004.166666666667,40.416666666666664,0.0,0.0,52.79
72,2011-05-08,0.0,4562.5,40.416666666666664,0.0,0.0,50.9975
72,2011-05-09,0.0,4112.5,40.0,0.0,0.0,51.10250000000001
72,2011-05-10,0.0,3766.6666666666665,146.25,0.0,0.0,50.391304347826086
72,2011-05-11,0.0,4233.333333333333,39.166666666666664,0.0,0.0,59.29250000000002
72,2011-05-12,0.0,3795.8333333333335,41.666666666666664,0.0,0.0,64.9625
72,2011-05-13,0.0,4320.833333333333,50.416666666666664,0.0,0.0,65.9825
72,2011-05-14,0.0,4558.333333333333,54.583333333333336,0.0,0.0,61.84250000000002
72,2011-05-15,0.0,4475.0,54.583333333333336,0.0,0.0,54.04249999999998
72,2011-05-16,0.0,4879.166666666667,65.41666666666667,0.0,0.0,45.76608695652175
72,2011-05-17,0.0,5779.166666666667,61.666666666666664,0.0,0.0,44.239999999999995
72,2011-05-18,0.0,4975.0,49.166666666666664,0.0,0.0,64.835
72,2011-05-19,0.0,5029.166666666667,48.75,0.0,0.0,60.14750000000001
72,2011-05-20,0.0,4650.0,53.333333333333336,0.0,0.0,59.150000000000006
72,2011-05-21,0.0,3787.5,59.583333333333336,0.0,0.0,63.995000000000026
72,2011-05-22,0.0,3408.3333333333335,48.333333333333336,0.0,0.0,63.74750000000001
72,2011-05-23,0.0,3312.5,43.333333333333336,0.0,0.0,64.43130434782607
72,2011-05-24,0.0,4058.3333333333335,42.916666666666664,0.0,0.0,65.165
72,2011-05-25,0.0,6070.833333333333,66.25,0.0,0.0,61.3325
72,2011-05-26,0.0,6975.0,823.3333333333334,0.0,0.0,71.345
72,2011-05-27,0.0,6587.5,600.8333333333334,0.0,0.0,66.24500000000002
72,2011-05-28,0.0,6345.833333333333,327.9166666666667,0.0,0.0,68.9525
72,2011-05-29,0.0,6354.166666666667,338.3333333333333,0.0,0.0,74.80250000000001
72,2011-05-30,0.0,2470.8333333333335,3015.4166666666665,0.0,0.0,70.63739130434784
72,2011-05-31,0.0,6966.666666666667,412.0833333333333,0.0,0.0,76.44105263157896
72,2011-06-01,0.0,6950.0,798.3333333333334,0.0,0.0,77.43578947368422
72,2011-06-02,0.0,6933.333333333333,807.9166666666666,0.0,0.0,56.96750000000001
72,2011-06-03,0.0,7145.833333333333,438.75,0.0,0.0,55.37750000000002
72,2011-06-04,0.0,5733.333333333333,1165.4166666666667,0.0,0.0,56.382500000000014
72,2011-06-05,0.0,7037.5,120.0,0.0,0.0,63.2825
72,2011-06-06,0.0,6604.166666666667,708.3333333333334,0.0,0.0,64.91000000000001
72,2011-06-07,0.0,5379.166666666667,1275.0,0.0,0.0,70.415
72,2011-06-08,0.0,6350.0,70.0,0.0,0.0,77.54750000000001
72,2011-06-09,0.0,6575.0,30.416666666666668,0.0,0.0,77.2925
72,2011-06-10,0.0,6070.833333333333,32.083333333333336,0.0,0.0,64.10000000000001
72,2011-06-11,0.0,5233.333333333333,142.08333333333334,0.0,0.0,66.0125
72,2011-06-12,0.0,5025.0,54.583333333333336,0.0,0.0,63.50000000000002
72,2011-06-13,0.0,4820.833333333333,55.416666666666664,0.0,0.0,57.964999999999996
72,2011-06-14,0.0,5004.166666666667,832.5,0.0,0.0,54.050000000000004
72,2011-06-15,0.0,4375.0,1618.3333333333333,0.0,0.0,61.70750000000002
72,2011-06-16,0.0,6004.166666666667,76.66666666666667,0.0,0.0,63.7475
72,2011-06-17,0.0,5587.5,279.5833333333333,0.0,0.0,66.1025
72,2011-06-18,0.0,4766.666666666667,1350.0,0.0,0.0,66.9425
72,2011-06-19,0.0,6391.666666666667,75.0,0.0,0.0,61.49
72,2011-06-20,0.0,5537.5,177.91666666666666,0.0,0.0,65.38250000000001
72,2011-06-21,0.0,5137.5,1027.0833333333333,0.0,0.0,71.72
72,2011-06-22,0.0,6266.666666666667,202.5,0.0,0.0,72.47749999999998
72,2011-06-23,0.0,6337.5,540.8333333333334,0.0,0.0,73.90249999999999
72,2011-06-24,0.0,6937.5,231.25,0.0,0.0,69.365
72,2011-06-25,0.0,6925.0,76.25,0.0,0.0,64.20500000000001
72,2011-06-26,0.0,4741.666666666667,1591.25,0.0,0.0,62.27000000000002
72,2011-06-27,0.0,6983.333333333333,52.916666666666664,0.0,0.0,67.72250000000001
72,2011-06-28,0.0,7183.333333333333,14.166666666666666,0.0,0.0,69.3425
72,2011-06-29,0.0,6908.333333333333,19.583333333333332,0.0,0.0,61.8095652173913
72,2011-06-30,0.0,5491.666666666667,577.0833333333334,0.0,0.0,65.23368421052632
72,2011-07-01,0.0,6800.0,56.25,0.0,0.0,63.79739130434782
72,2011-07-02,0.0,6579.166666666667,49.583333333333336,0.0,0.0,71.48750000000001
72,2011-07-03,0.0,7704.166666666667,10.0,0.0,0.0,74.48000000000002
72,2011-07-04,0.0,7675.0,19.166666666666668,0.0,0.0,69.26000000000002
72,2011-07-05,0.0,6908.333333333333,57.916666666666664,0.0,0.0,68.33000000000003
72,2011-07-06,0.0,7995.833333333333,22.916666666666668,0.0,0.0,72.59750000000001
72,2011-07-07,0.0,6400.0,9.583333333333334,0.0,0.0,69.8525
72,2011-07-08,0.0,6720.833333333333,126.66666666666667,0.0,0.0,69.90500000000002
72,2011-07-09,0.0,6358.333333333333,40.416666666666664,0.0,0.0,67.04750000000001
72,2011-07-10,0.0,5475.0,33.333333333333336,0.0,0.0,70.51250000000002
72,2011-07-11,0.0,5358.333333333333,495.8333333333333,0.0,0.0,78.14000000000001
72,2011-07-12,0.0,4937.5,1080.0,0.0,0.0,77.67500000000001
72,2011-07-13,0.0,6645.833333333333,105.41666666666667,0.0,0.0,68.33750000000002
72,2011-07-14,0.0,6270.833333333333,65.83333333333333,0.0,0.0,65.93750000000003
72,2011-07-15,0.0,5950.0,57.916666666666664,0.0,0.0,69.82454545454544
72,2011-07-16,0.0,5845.833333333333,688.3333333333334,0.0,0.0,73.75250000000001
72,2011-07-17,0.0,5508.333333333333,73.33333333333333,0.0,0.0,77.33749999999999
72,2011-07-18,0.0,4933.333333333333,67.91666666666667,0.0,0.0,75.0725
72,2011-07-19,0.0,5066.666666666667,57.5,0.0,0.0,73.2725
72,2011-07-20,0.0,5287.5,59.166666666666664,0.0,0.0,77.165
72,2011-07-21,0.0,5962.5,73.75,0.0,0.0,84.91217391304349
72,2011-07-22,0.0,6300.0,87.5,0.0,0.0,82.955
72,2011-07-23,0.0,5912.5,97.08333333333333,0.0,0.0,80.48750000000001
72,2011-07-24,0.0,3650.0,142.5,0.0,0.0,75.1175
72,2011-07-25,0.0,3662.5,78.75,0.0,0.0,70.08500000000002
72,2011-07-26,0.0,2462.5,62.5,0.0,0.0,70.52750000000002
72,2011-07-27,0.0,2833.3333333333335,887.0833333333334,0.0,0.0,68.1425
72,2011-07-28,0.0,6295.833333333333,130.41666666666666,0.0,0.0,67.90250000000002
72,2011-07-29,0.0,6325.0,683.75,0.0,0.0,73.55
72,2011-07-30,0.0,6133.333333333333,644.5833333333334,0.0,0.0,71.82695652173915
72,2011-07-31,0.0,5083.333333333333,68.33333333333333,0.0,0.0,71.2
72,2011-08-01,0.0,4712.5,1000.4166666666666,0.0,0.0,75.4817391304348
72,2011-08-02,0.0,50.0,4058.75,0.0,0.0,70.53500000000001
72,2011-08-03,0.0,1375.0,3056.6666666666665,0.0,0.0,66.08749999999999
72,2011-08-04,0.0,6100.0,101.25,0.0,0.0,70.20500000000001
72,2011-08-05,0.0,6820.833333333333,343.75,0.0,0.0,71.83250000000002
72,2011-08-06,0.0,6833.333333333333,554.1666666666666,0.0,0.0,69.35000000000002
72,2011-08-07,0.0,5550.0,235.83333333333334,0.0,0.0,72.455
72,2011-08-08,0.0,5966.666666666667,85.83333333333333,0.0,0.0,70.7975
72,2011-08-09,0.0,7137.5,510.0,0.0,0.0,67.63250000000001
72,2011-08-10,0.0,6808.333333333333,186.66666666666666,0.0,0.0,67.73
72,2011-08-11,0.0,7187.5,560.0,0.0,0.0,63.635
72,2011-08-12,0.0,6537.5,92.5,0.0,0.0,65.60000000000001
72,2011-08-13,0.0,5641.666666666667,68.75,0.0,0.0,68.37500000000001
72,2011-08-14,0.0,2370.8333333333335,64.16666666666667,0.0,0.0,68.15750000000001
72,2011-08-15,0.0,3862.5,54.166666666666664,0.0,0.0,65.11249999999997
72,2011-08-16,0.0,4733.333333333333,64.16666666666667,0.0,0.0,67.61000000000001
72,2011-08-17,0.0,5608.333333333333,93.75,0.0,0.0,69.30499999999999
72,2011-08-18,0.0,5208.333333333333,64.58333333333333,0.0,0.0,71.31499999999998
72,2011-08-19,0.0,4658.333333333333,647.5,0.0,0.0,66.17000000000002
72,2011-08-20,0.0,5137.5,60.833333333333336,0.0,0.0,70.1225
72,2011-08-21,0.0,5154.166666666667,57.916666666666664,0.0,0.0,68.45000000000002
72,2011-08-22,0.0,5075.0,53.75,0.0,0.0,60.86750000000001
72,2011-08-23,0.0,4920.833333333333,459.1666666666667,0.0,0.0,62.742499999999986
72,2011-08-24,0.0,5137.5,65.0,0.0,0.0,68.79500000000002
72,2011-08-25,0.0,5604.166666666667,395.4166666666667,0.0,0.0,68.97500000000001
72,2011-08-26,0.0,7250.0,125.0,0.0,0.0,64.4
72,2011-08-27,0.0,6825.0,444.1666666666667,0.0,0.0,57.2
72,2011-08-28,0.0,3000.0,1023.75,0.0,0.0,63.20000000000001
72,2011-08-29,0.0,5275.0,75.41666666666667,0.0,0.0,57.52000000000001
72,2011-08-30,0.0,6479.166666666667,72.91666666666667,0.0,0.0,63.06956521739131
72,2011-08-31,0.0,6070.833333333333,61.666666666666664,0.0,0.0,66.00999999999999
72,2011-09-01,0.0,6445.833333333333,96.25,0.0,0.0,69.62
72,2011-09-02,0.0,5700.0,304.5833333333333,0.0,0.0,69.77000000000002
72,2011-09-03,0.0,5937.5,416.6666666666667,0.0,0.0,76.46750000000002
72,2011-09-04,0.0,6541.666666666667,76.66666666666667,0.0,0.0,75.65750000000001
72,2011-09-05,0.0,6554.166666666667,190.41666666666666,0.0,0.0,61.52750000000001
72,2011-09-06,0.0,5054.166666666667,74.58333333333333,0.0,0.0,57.90500000000001
72,2011-09-07,0.0,5275.0,53.75,0.0,0.0,59.690000000000026
72,2011-09-08,0.0,3191.6666666666665,52.916666666666664,0.0,0.0,64.91
72,2011-09-09,0.0,3087.5,46.25,0.0,0.0,64.28
72,2011-09-10,0.0,2729.1666666666665,40.0,0.0,0.0,60.964999999999996
72,2011-09-11,0.0,1441.6666666666667,36.25,0.0,0.0,59.067500000000024
72,2011-09-12,0.0,2800.0,35.833333333333336,0.0,0.0,65.63000000000001
72,2011-09-13,0.0,3904.1666666666665,31.25,0.0,0.0,70.52749999999999
72,2011-09-14,0.0,2108.3333333333335,145.83333333333334,0.0,0.0,62.66750000000002
72,2011-09-15,0.0,4737.5,56.25,0.0,0.0,50.98999999999999
72,2011-09-16,0.0,5358.333333333333,45.416666666666664,0.0,0.0,48.92000000000001
72,2011-09-17,0.0,4637.5,36.666666666666664,0.0,0.0,48.8375
72,2011-09-18,0.0,5395.833333333333,38.333333333333336,0.0,0.0,52.475
72,2011-09-19,0.0,4370.833333333333,33.75,0.0,0.0,55.415
72,2011-09-20,0.0,5091.666666666667,307.0833333333333,0.0,0.0,58.91
72,2011-09-21,0.0,5950.0,1052.9166666666667,0.0,0.0,63.695000000000014
72,2011-09-22,0.0,5958.333333333333,1981.6666666666667,0.0,0.0,66.80000000000003
72,2011-09-23,0.0,5904.166666666667,1159.5833333333333,0.0,0.0,63.237500000000004
72,2011-09-24,0.0,6004.166666666667,1925.4166666666667,0.0,0.0,62.51750000000001
72,2011-09-25,0.0,5920.833333333333,1520.8333333333333,0.0,0.0,65.71249999999999
72,2011-09-26,0.0,5816.666666666667,814.1666666666666,0.0,0.0,68.56250000000001
72,2011-09-27,0.0,5700.0,639.5833333333334,0.0,0.0,66.53749999999998
72,2011-09-28,0.0,5508.333333333333,550.8333333333334,0.0,0.0,66.69500000000001
72,2011-09-29,0.0,5783.333333333333,2416.6666666666665,0.0,0.0,58.765217391304354
72,2011-09-30,0.0,5729.166666666667,1071.25,0.0,0.0,57.76842105263159
72,2011-10-01,0.0,5670.833333333333,697.9166666666666,0.0,0.0,44.81130434782609
72,2011-10-02,0.0,5120.833333333333,1899.5833333333333,0.0,0.0,45.37249999999998
72,2011-10-03,0.0,5304.166666666667,1301.6666666666667,0.0,0.0,49.21999999999999
72,2011-10-04,0.0,6308.333333333333,1932.5,0.0,0.0,51.85250000000002
72,2011-10-05,0.0,6195.833333333333,2737.9166666666665,0.0,0.0,50.824999999999996
72,2011-10-06,0.0,6175.0,3095.0,0.0,0.0,44.847500000000004
72,2011-10-07,0.0,6287.5,3039.5833333333335,0.0,0.0,51.0425
72,2011-10-08,0.0,6095.833333333333,1594.1666666666667,0.0,0.0,58.662500000000016
72,2011-10-09,0.0,5870.833333333333,92.08333333333333,0.0,0.0,60.76250000000001
72,2011-10-10,0.0,5716.666666666667,178.33333333333334,0.0,0.0,60.03500000000002
72,2011-10-11,0.0,6037.5,467.5,0.0,0.0,61.73750000000002
72,2011-10-12,0.0,6245.833333333333,1215.0,0.0,0.0,57.22347826086958
72,2011-10-13,0.0,5941.666666666667,597.5,0.0,0.0,59.20347826086959
72,2011-10-14,0.0,6312.5,2047.9166666666667,0.0,0.0,59.69750000000001
72,2011-10-15,0.0,6295.833333333333,2116.6666666666665,0.0,0.0,48.724999999999994
72,2011-10-16,0.0,5795.833333333333,233.75,0.0,0.0,50.75000000000001
72,2011-10-17,0.0,5558.333333333333,92.91666666666667,0.0,0.0,48.036363636363646
72,2011-10-18,0.0,5779.166666666667,909.5833333333334,0.0,0.0,50.51749999999999
72,2011-10-19,0.0,6400.0,2407.0833333333335,0.0,0.0,55.205000000000005
72,2011-10-20,0.0,6437.5,1754.1666666666667,0.0,0.0,52.400000000000006
72,2011-10-21,0.0,6491.666666666667,2139.5833333333335,0.0,0.0,46.849999999999994
72,2011-10-22,0.0,5670.833333333333,1755.8333333333333,0.0,0.0,44.577500000000015
72,2011-10-23,0.0,5975.0,140.0,0.0,0.0,46.16750000000001
72,2011-10-24,0.0,5637.5,37.5,0.0,0.0,50.20249999999999
72,2011-10-25,0.0,6241.666666666667,1459.1666666666667,0.0,0.0,47.465000000000025
72,2011-10-26,0.0,5341.666666666667,839.1666666666666,0.0,0.0,46.797499999999985
72,2011-10-27,0.0,5791.666666666667,1926.25,0.0,0.0,35.682500000000005
72,2011-10-28,0.0,4808.333333333333,4135.0,0.0,0.0,35.0675
72,2011-10-29,0.0,6600.0,675.4166666666666,0.0,0.0,34.175000000000004
72,2011-10-30,0.0,6195.833333333333,173.33333333333334,0.0,0.0,34.268
72,2011-10-31,0.0,5654.166666666667,462.9166666666667,0.0,0.0,37.32421052631579
72,2011-11-01,0.0,5829.166666666667,1177.5,0.0,0.0,43.660869565217396
72,2011-11-02,0.0,6212.5,1539.1666666666667,0.0,0.0,45.97999999999999
72,2011-11-03,0.0,6766.666666666667,1745.8333333333333,0.0,0.0,49.715
72,2011-11-04,0.0,6279.166666666667,4322.5,0.0,0.0,38.135
72,2011-11-05,0.0,6700.0,737.0833333333334,0.0,0.0,33.4475
72,2011-11-06,0.0,6104.166666666667,77.5,0.0,0.0,42.627500000000005
72,2011-11-07,0.0,6654.166666666667,230.41666666666666,0.0,0.0,49.6025
72,2011-11-08,0.0,6487.5,1127.5,0.0,0.0,59.11250000000001
72,2011-11-09,0.0,6170.833333333333,879.1666666666666,0.0,0.0,54.875
72,2011-11-10,0.0,6866.666666666667,2189.5833333333335,0.0,0.0,46.0325
72,2011-11-11,0.0,6950.0,2540.0,0.0,0.0,36.17000000000001
72,2011-11-12,0.0,6770.833333333333,1313.3333333333333,0.0,0.0,42.425000000000004
72,2011-11-13,0.0,6375.0,498.3333333333333,0.0,0.0,51.912500000000016
72,2011-11-14,0.0,6716.666666666667,985.0,0.0,0.0,53.63750000000001
72,2011-11-15,0.0,6104.166666666667,41.666666666666664,0.0,0.0,51.61250000000001
72,2011-11-16,0.0,5716.666666666667,876.25,0.0,0.0,47.300000000000004
72,2011-11-17,0.0,6533.333333333333,2110.4166666666665,0.0,0.0,33.5525
72,2011-11-18,0.0,6325.0,2913.3333333333335,0.0,0.0,31.917499999999993
72,2011-11-19,0.0,5991.666666666667,3714.1666666666665,0.0,0.0,42.71000000000001
72,2011-11-20,0.0,5950.0,2604.1666666666665,0.0,0.0,49.07
72,2011-11-21,0.0,6316.666666666667,1818.75,0.0,0.0,32.975
72,2011-11-22,0.0,6425.0,1803.75,0.0,0.0,30.755
72,2011-11-23,0.0,6329.166666666667,2362.9166666666665,0.0,0.0,37.03249999999999
72,2011-11-24,0.0,6404.166666666667,1018.3333333333334,0.0,0.0,36.98
72,2011-11-25,0.0,6404.166666666667,2084.5833333333335,0.0,0.0,45.45499999999999
72,2011-11-26,0.0,6387.5,2558.75,0.0,0.0,48.567499999999995
72,2011-11-27,0.0,6437.5,3387.0833333333335,0.0,0.0,53.037499999999994
72,2011-11-28,0.0,6391.666666666667,2486.6666666666665,0.0,0.0,50.87428571428571
72,2011-11-29,0.0,6287.5,2053.3333333333335,0.0,0.0,56.345
72,2011-11-30,0.0,6066.666666666667,2239.1666666666665,0.0,0.0,37.26
72,2011-12-01,0.0,6583.333333333333,3192.5,0.0,0.0,33.68260869565217
72,2011-12-02,0.0,6591.666666666667,1155.8333333333333,0.0,0.0,31.3775
72,2011-12-03,0.0,6579.166666666667,1218.75,0.0,0.0,31.385
72,2011-12-04,0.0,6495.833333333333,751.25,0.0,0.0,42.0875
72,2011-12-05,0.0,5616.666666666667,2062.9166666666665,0.0,0.0,47.71999999999999
72,2011-12-06,0.0,4158.333333333333,4510.833333333333,0.0,0.0,39.552500000000016
72,2011-12-07,0.0,6504.166666666667,3644.5833333333335,0.0,0.0,33.88249999999999
72,2011-12-08,0.0,6470.833333333333,3327.5,0.0,0.0,31.4375
72,2011-12-09,0.0,6383.333333333333,908.3333333333334,0.0,0.0,32.615
72,2011-12-10,0.0,5925.0,734.1666666666666,0.0,0.0,26.749999999999996
72,2011-12-11,0.0,4658.333333333333,1839.5833333333333,0.0,0.0,26.299999999999994
72,2011-12-12,0.0,6025.0,921.25,0.0,0.0,29.885
72,2011-12-13,0.0,6200.0,740.8333333333334,0.0,0.0,28.587499999999995
72,2011-12-14,0.0,6125.0,2030.8333333333333,0.0,0.0,37.14500000000001
72,2011-12-15,0.0,6025.0,2942.0833333333335,0.0,0.0,43.654999999999994
72,2011-12-16,0.0,6200.0,2872.9166666666665,0.0,0.0,35.8775
72,2011-12-17,0.0,6120.833333333333,2017.0833333333333,0.0,0.0,24.530000000000005
72,2011-12-18,0.0,6433.333333333333,531.6666666666666,0.0,0.0,20.599999999999998
72,2011-12-19,0.0,6270.833333333333,547.0833333333334,0.0,0.0,36.32
72,2011-12-20,0.0,6370.833333333333,776.25,0.0,0.0,32.38999999999999
72,2011-12-21,0.0,6416.666666666667,848.75,0.0,0.0,41.862500000000004
72,2011-12-22,0.0,6429.166666666667,1428.75,0.0,0.0,42.6275
72,2011-12-23,0.0,6462.5,2413.3333333333335,0.0,0.0,30.214999999999993
72,2011-12-24,0.0,6566.666666666667,1262.9166666666667,0.0,0.0,20.689999999999994
72,2011-12-25,0.0,6450.0,1483.75,0.0,0.0,32.0375
72,2011-12-26,0.0,6445.833333333333,910.0,0.0,0.0,32.555
72,2011-12-27,0.0,6441.666666666667,575.4166666666666,0.0,0.0,35.779999999999994
72,2011-12-28,0.0,6458.333333333333,843.3333333333334,0.0,0.0,26.32249999999999
72,2011-12-29,0.0,6495.833333333333,1676.25,0.0,0.0,21.320000000000007
72,2011-12-30,0.0,5520.666666666667,3567.5,0.0,0.0,37.05565217391304
72,2011-12-31,0.0,5325.0,3170.8333333333335,0.0,0.0,42.8
72,2012-01-01,0.0,5233.333333333333,2387.5,0.0,0.0,41.28173913043479
72,2012-01-02,0.0,5375.0,3436.25,0.0,0.0,29.127499999999998
72,2012-01-03,0.0,5133.333333333333,2297.0833333333335,0.0,0.0,10.6775
72,2012-01-04,0.0,4991.666666666667,481.6666666666667,0.0,0.0,12.7025
72,2012-01-05,0.0,4620.666666666667,17.5,0.0,0.0,27.39043478260869
72,2012-01-06,0.0,5329.0,0.0,0.0,0.0,38.765
72,2012-01-07,0.0,5287.666666666667,0.0,0.0,0.0,40.332499999999996
72,2012-01-08,0.0,5033.333333333333,0.0,0.0,0.0,27.46249999999999
72,2012-01-09,0.0,4600.0,0.0,0.0,0.0,29.277499999999993
72,2012-01-10,0.0,3675.0,0.0,0.0,0.0,34.752500000000005
72,2012-01-11,0.0,1939.1666666666667,0.0,0.0,0.0,34.9475
72,2012-01-12,0.0,1534.5833333333333,0.0,0.0,0.0,38.71999999999999
72,2012-01-13,0.0,3260.4166666666665,0.0,0.0,0.0,27.057500000000008
72,2012-01-14,0.0,5372.5,0.0,0.0,0.0,16.415
72,2012-01-15,0.0,4537.5,0.0,0.0,0.0,3.7775000000000003
72,2012-01-16,0.0,1543.75,0.0,0.0,0.0,16.5425
72,2012-01-17,0.0,966.6666666666666,0.0,0.0,0.0,36.68749999999999
72,2012-01-18,0.0,1725.4166666666667,0.0,0.0,0.0,21.094999999999995
72,2012-01-19,0.0,107.91666666666667,0.0,0.0,0.0,17.217499999999998
72,2012-01-20,0.0,638.75,0.0,0.0,0.0,14.030000000000006
72,2012-01-21,0.0,1710.4166666666667,0.0,0.0,0.0,14.81
72,2012-01-22,0.0,913.3333333333334,0.0,0.0,0.0,16.8875
72,2012-01-23,0.0,1741.25,0.0,0.0,0.0,38.870000000000005
72,2012-01-24,0.0,4256.666666666667,0.0,0.0,0.0,36.32750000000001
72,2012-01-25,0.0,3318.75,0.0,0.0,0.0,28.647499999999994
72,2012-01-26,0.0,1624.1666666666667,0.0,0.0,0.0,31.002499999999998
72,2012-01-27,0.0,301.25,0.0,0.0,0.0,39.9125
72,2012-01-28,0.0,207.08333333333334,0.0,0.0,0.0,33.732499999999995
72,2012-01-29,0.0,715.8333333333334,0.0,0.0,0.0,30.92
72,2012-01-30,0.0,1027.5,0.0,0.0,0.0,26.545217391304345
72,2012-01-31,0.0,970.8333333333334,0.0,0.0,0.0,43.444210526315786
72,2012-02-01,0.0,487.9166666666667,0.0,0.0,0.0,46.971304347826084
72,2012-02-02,0.0,578.3333333333334,0.0,0.0,0.0,30.48499999999999
72,2012-02-03,0.0,260.8333333333333,0.0,0.0,0.0,30.477499999999992
72,2012-02-04,0.0,150.41666666666666,0.0,0.0,0.0,31.669999999999998
72,2012-02-05,0.0,97.91666666666667,0.0,0.0,0.0,26.375
72,2012-02-06,0.0,487.0833333333333,0.0,0.0,0.0,35.66
72,2012-02-07,0.0,67.91666666666667,0.0,0.0,0.0,31.902499999999993
72,2012-02-08,0.0,20.833333333333332,0.0,0.0,0.0,25.819999999999997
72,2012-02-09,0.0,533.75,0.0,0.0,0.0,28.782500000000002
72,2012-02-10,0.0,326.25,0.0,0.0,0.0,28.317499999999995
72,2012-02-11,0.0,100.41666666666667,0.0,0.0,0.0,22.159999999999997
72,2012-02-12,0.0,21.25,0.0,0.0,0.0,16.865
72,2012-02-13,0.0,1398.75,0.0,0.0,0.0,28.002499999999998
72,2012-02-14,0.0,1515.4166666666667,0.0,0.0,0.0,30.852500000000003
72,2012-02-15,0.0,48.75,0.0,0.0,0.0,32.55499999999999
72,2012-02-16,0.0,275.8333333333333,0.0,0.0,0.0,31.434285714285714
72,2012-02-17,0.0,235.0,0.0,0.0,0.0,35.6
72,2012-02-18,0.0,231.25,0.0,0.0,0.0,29.900000000000006
72,2012-02-19,0.0,44.583333333333336,0.0,0.0,0.0,28.4
72,2012-02-20,0.0,161.25,0.0,0.0,0.0,26.36
72,2012-02-21,0.0,3020.8333333333335,0.0,0.0,0.0,29.945000000000004
72,2012-02-22,0.0,1556.6666666666667,599.1666666666666,0.0,0.0,40.745000000000005
72,2012-02-23,0.0,0.0,792.0833333333334,0.0,0.0,33.612500000000004
72,2012-02-24,0.0,0.0,3531.25,0.0,0.0,34.685
72,2012-02-25,0.0,0.0,1855.4166666666667,0.0,0.0,28.497500000000002
72,2012-02-26,0.0,0.0,179.58333333333334,0.0,0.0,25.58
72,2012-02-27,0.0,0.0,93.75,0.0,0.0,36.754999999999995
72,2012-02-28,0.0,0.0,145.0,0.0,0.0,29.667826086956527
72,2012-02-29,0.0,0.0,95.41666666666667,0.0,0.0,30.74947368421053
72,2012-03-01,0.0,0.0,180.0,0.0,0.0,35.645
72,2012-03-02,0.0,0.0,130.41666666666666,0.0,0.0,37.212500000000006
72,2012-03-03,0.0,0.0,395.8333333333333,0.0,0.0,41.285000000000004
72,2012-03-04,0.0,0.0,95.83333333333333,0.0,0.0,28.1375
72,2012-03-05,0.0,0.0,45.833333333333336,0.0,0.0,17.6525
72,2012-03-06,0.0,0.0,120.83333333333333,0.0,0.0,26.9675
72,2012-03-07,0.0,0.0,83.33333333333333,0.0,0.0,48.492500000000014
72,2012-03-08,0.0,0.0,554.1666666666666,0.0,0.0,51.4025
72,2012-03-09,0.0,0.0,633.3333333333334,0.0,0.0,30.86857142857142
72,2012-03-10,0.0,0.0,137.5,0.0,0.0,
72,2012-03-11,0.0,0.0,50.0,0.0,0.0,
72,2012-03-12,0.0,0.0,50.0,0.0,0.0,60.00500000000002
72,2012-03-13,0.0,0.0,54.166666666666664,0.0,0.0,58.62500000000001
72,2012-03-14,0.0,0.0,58.333333333333336,0.0,0.0,47.0225
72,2012-03-15,0.0,0.0,158.33333333333334,0.0,0.0,55.640000000000015
72,2012-03-16,0.0,0.0,537.5,0.0,0.0,54.1325
72,2012-03-17,0.0,0.0,395.8333333333333,0.0,0.0,56.495000000000005
72,2012-03-18,0.0,0.0,175.0,0.0,0.0,62.945
72,2012-03-19,0.0,0.0,79.16666666666667,0.0,0.0,64.34750000000001
72,2012-03-20,0.0,0.0,479.1666666666667,0.0,0.0,62.060000000000024
72,2012-03-21,0.0,0.0,995.8333333333334,0.0,0.0,62.877500000000005
72,2012-03-22,0.0,0.0,2195.8333333333335,0.0,0.0,62.49500000000001
72,2012-03-23,0.0,0.0,1716.6666666666667,0.0,0.0,57.54500000000001
72,2012-03-24,0.0,0.0,75.0,0.0,0.0,55.872500000000024
72,2012-03-25,0.0,0.0,79.16666666666667,0.0,0.0,46.34000000000001
72,2012-03-26,0.0,0.0,62.5,0.0,0.0,33.62
72,2012-03-27,0.0,0.0,45.833333333333336,0.0,0.0,31.715
72,2012-03-28,0.0,0.0,162.5,0.0,0.0,51.995000000000005
72,2012-03-29,0.0,0.0,508.3333333333333,0.0,0.0,35.915
72,2012-03-30,0.0,0.0,91.66666666666667,0.0,0.0,37.047826086956526
72,2012-03-31,0.0,0.0,66.66666666666667,0.0,0.0,36.26315789473684
72,2012-04-01,0.0,0.0,87.5,0.0,0.0,36.51565217391305
72,2012-04-02,0.0,0.0,100.0,0.0,0.0,39.56
72,2012-04-03,0.0,0.0,154.16666666666666,0.0,0.0,41.28500000000001
72,2012-04-04,0.0,0.0,133.33333333333334,0.0,0.0,42.80000000000001
72,2012-04-05,0.0,0.0,2291.6666666666665,0.0,0.0,34.7075
72,2012-04-06,0.0,0.0,79.16666666666667,0.0,0.0,35.0225
72,2012-04-07,0.0,0.0,75.0,0.0,0.0,39.5075
72,2012-04-08,0.0,0.0,79.16666666666667,0.0,0.0,44.892500000000005
72,2012-04-09,0.0,0.0,79.16666666666667,0.0,0.0,43.669999999999995
72,2012-04-10,0.0,0.0,79.16666666666667,0.0,0.0,41.615
72,2012-04-11,0.0,4308.333333333333,58.333333333333336,0.0,0.0,37.1075
72,2012-04-12,0.0,7104.0,54.166666666666664,0.0,0.0,41.12
72,2012-04-13,0.0,7637.666666666667,62.5,0.0,0.0,43.23500000000001
72,2012-04-14,0.0,7987.333333333333,479.1666666666667,0.0,0.0,50.847500000000004
72,2012-04-15,0.0,5866.666666666667,2862.5,0.0,0.0,58.9775
72,2012-04-16,0.0,7829.333333333333,983.3333333333334,0.0,0.0,72.17
72,2012-04-17,0.0,7475.0,708.3333333333334,0.0,0.0,50.08250000000001
72,2012-04-18,0.0,7275.0,741.6666666666666,0.0,0.0,36.812000000000005
72,2012-04-19,0.0,7508.333333333333,112.5,0.0,0.0,62.993750000000006
72,2012-04-20,0.0,7295.666666666667,279.1666666666667,0.0,0.0,63.86750000000001
72,2012-04-21,0.0,7391.666666666667,537.5,0.0,0.0,46.68956521739131
72,2012-04-22,0.0,7729.333333333333,254.16666666666666,0.0,0.0,37.01
72,2012-04-23,0.0,7137.333333333333,920.8333333333334,0.0,0.0,32.48
72,2012-04-24,0.0,7437.666666666667,545.8333333333334,0.0,0.0,37.7375
72,2012-04-25,0.0,7616.666666666667,1616.6666666666667,0.0,0.0,41.622499999999995
72,2012-04-26,0.0,7025.0,2033.3333333333333,0.0,0.0,45.095000000000006
72,2012-04-27,0.0,6937.333333333333,887.5,0.0,0.0,34.13
72,2012-04-28,0.0,3466.6666666666665,2995.8333333333335,0.0,0.0,36.73250000000001
72,2012-04-29,0.0,8.333333333333334,5425.0,0.0,0.0,38.62869565217391
72,2012-04-30,0.0,4596.0,2245.8333333333335,0.0,0.0,45.26315789473685
72,2012-05-01,0.0,7187.333333333333,58.333333333333336,0.0,0.0,52.91913043478262
72,2012-05-02,0.0,7612.666666666667,91.66666666666667,0.0,0.0,58.797500000000014
72,2012-05-03,0.0,7854.0,1095.8333333333333,0.0,0.0,67.24869565217391
72,2012-05-04,0.0,8500.0,375.0,0.0,0.0,68.04799999999999
72,2012-05-05,0.0,8454.333333333334,87.5,0.0,0.0,51.6275
72,2012-05-06,0.0,8129.0,95.83333333333333,0.0,0.0,52.29500000000001
72,2012-05-07,0.0,8466.666666666666,229.16666666666666,0.0,0.0,54.16250000000002
72,2012-05-08,0.0,8296.0,254.16666666666666,0.0,0.0,55.9475
72,2012-05-09,0.0,6425.0,1283.3333333333333,0.0,0.0,58.05500000000001
72,2012-05-10,0.0,6929.0,1000.0,0.0,0.0,47.90749999999999
72,2012-05-11,0.0,8046.0,175.0,0.0,0.0,50.652499999999996
72,2012-05-12,0.0,7600.0,70.83333333333333,0.0,0.0,59.69
72,2012-05-13,0.0,7120.666666666667,75.0,0.0,0.0,61.33250000000001
72,2012-05-14,0.0,7733.333333333333,79.16666666666667,0.0,0.0,59.13500000000001
72,2012-05-15,0.0,8100.0,308.3333333333333,0.0,0.0,62.922500000000014
72,2012-05-16,0.0,7912.666666666667,1050.0,0.0,0.0,60.830000000000005
72,2012-05-17,0.0,270.6666666666667,0.0,0.0,0.0,48.627500000000005
72,2012-05-18,0.0,8133.333333333333,79.16666666666667,0.0,0.0,54.830000000000005
72,2012-05-19,0.0,7712.666666666667,79.16666666666667,0.0,0.0,64.72250000000001
72,2012-05-20,0.0,7091.666666666667,100.0,0.0,0.0,69.73250000000002
72,2012-05-21,0.0,7200.0,75.0,0.0,0.0,66.4175
72,2012-05-22,0.0,7195.666666666667,75.0,0.0,0.0,66.2
72,2012-05-23,0.0,7025.0,79.16666666666667,0.0,0.0,64.0925
72,2012-05-24,0.0,5541.666666666667,608.3333333333334,0.0,0.0,68.9975
72,2012-05-25,0.0,5971.0,1883.3333333333333,0.0,0.0,72.11749999999999
72,2012-05-26,0.0,6912.333333333333,475.0,0.0,0.0,70.22750000000003
72,2012-05-27,0.0,6258.333333333333,779.1666666666666,0.0,0.0,68.33750000000002
72,2012-05-28,0.0,7179.333333333333,395.8333333333333,0.0,0.0,64.922
72,2012-05-29,0.0,7841.666666666667,183.33333333333334,0.0,0.0,72.35857142857142
72,2012-05-30,0.0,6425.0,1600.0,0.0,0.0,66.17652173913044
72,2012-05-31,0.0,7150.0,616.6666666666666,0.0,0.0,57.83473684210527
72,2012-06-01,0.0,6716.666666666667,254.16666666666666,0.0,0.0,57.63826086956523
72,2012-06-02,0.0,7450.0,83.33333333333333,0.0,0.0,58.43750000000001
72,2012-06-03,0.0,8325.0,383.3333333333333,0.0,0.0,56.16500000000001
72,2012-06-04,0.0,8425.0,220.83333333333334,0.0,0.0,53.09913043478263
72,2012-06-05,0.0,8495.666666666666,175.0,0.0,0.0,53.96750000000002
72,2012-06-06,0.0,8229.333333333334,100.0,0.0,0.0,58.85750000000002
72,2012-06-07,0.0,8120.666666666667,333.3333333333333,0.0,0.0,59.86249999999999
72,2012-06-08,0.0,7483.333333333333,337.5,0.0,0.0,64.04750000000003
72,2012-06-09,0.0,7500.0,116.66666666666667,0.0,0.0,64.37750000000001
72,2012-06-10,0.0,6945.666666666667,170.83333333333334,0.0,0.0,72.82250000000003
72,2012-06-11,0.0,7779.333333333333,270.8333333333333,0.0,0.0,74.6975
72,2012-06-12,0.0,8104.0,120.83333333333333,0.0,0.0,65.6675
72,2012-06-13,0.0,7500.0,87.5,0.0,0.0,57.252500000000005
72,2012-06-14,0.0,7183.333333333333,79.16666666666667,0.0,0.0,60.245000000000005
72,2012-06-15,0.0,7112.666666666667,83.33333333333333,0.0,0.0,66.59000000000002
72,2012-06-16,0.0,5516.666666666667,1308.3333333333333,0.0,0.0,69.71000000000001
72,2012-06-17,0.0,6891.666666666667,87.5,0.0,0.0,68.80250000000002
72,2012-06-18,0.0,6866.666666666667,66.66666666666667,0.0,0.0,64.5125
72,2012-06-19,0.0,6687.333333333333,75.0,0.0,0.0,72.46249999999999
72,2012-06-20,0.0,7654.333333333333,104.16666666666667,0.0,0.0,79.41499999999998
72,2012-06-21,0.0,7700.0,458.3333333333333,0.0,0.0,78.575
72,2012-06-22,0.0,7450.0,212.5,0.0,0.0,69.68
72,2012-06-23,0.0,6745.666666666667,116.66666666666667,0.0,0.0,65.15750000000001
72,2012-06-24,0.0,7154.333333333333,87.5,0.0,0.0,66.17
72,2012-06-25,0.0,7054.0,95.83333333333333,0.0,0.0,61.19000000000002
72,2012-06-26,0.0,7416.666666666667,100.0,0.0,0.0,59.51000000000001
72,2012-06-27,0.0,7687.666666666667,1020.8333333333334,0.0,0.0,64.93249999999999
72,2012-06-28,0.0,7633.333333333333,275.0,0.0,0.0,70.415
72,2012-06-29,0.0,7770.666666666667,1208.3333333333333,0.0,0.0,78.0330434782609
72,2012-06-30,0.0,7208.333333333333,250.0,0.0,0.0,75.5221052631579
72,2012-07-01,0.0,5708.333333333333,716.6666666666666,0.0,0.0,73.96454545454547
72,2012-07-02,0.0,6750.0,91.66666666666667,0.0,0.0,69.91739130434783
72,2012-07-03,0.0,7233.333333333333,879.1666666666666,0.0,0.0,72.39363636363638
72,2012-07-04,0.0,7808.333333333333,1495.8333333333333,0.0,0.0,77.96857142857145
72,2012-07-05,0.0,7796.0,970.8333333333334,0.0,0.0,72.32000000000001
72,2012-07-06,0.0,7587.333333333333,445.8333333333333,0.0,0.0,74.3225
72,2012-07-07,0.0,7187.666666666667,104.16666666666667,0.0,0.0,69.86
72,2012-07-08,0.0,6133.333333333333,100.0,0.0,0.0,69.23750000000001
72,2012-07-09,0.0,6783.333333333333,125.0,0.0,0.0,65.91499999999999
72,2012-07-10,0.0,6258.333333333333,104.16666666666667,0.0,0.0,68.00000000000001
72,2012-07-11,0.0,4858.333333333333,104.16666666666667,0.0,0.0,70.04
72,2012-07-12,0.0,5112.333333333333,116.66666666666667,0.0,0.0,76.1675
72,2012-07-13,0.0,0.0,0.0,0.0,0.0,76.83565217391306
72,2012-07-14,0.0,0.0,0.0,0.0,0.0,76.73750000000001
72,2012-07-15,0.0,195.66666666666666,4.166666666666667,0.0,0.0,73.25000000000001
72,2012-07-16,0.0,5691.666666666667,95.83333333333333,0.0,0.0,75.488
72,2012-07-17,0.0,221.0,4.166666666666667,0.0,0.0,81.22608695652175
72,2012-07-18,0.0,6458.333333333333,95.83333333333333,0.0,0.0,74.33750000000002
72,2012-07-19,0.0,0.0,0.0,0.0,0.0,68.50250000000001
72,2012-07-20,0.0,229.33333333333334,0.0,0.0,0.0,63.82727272727273
72,2012-07-21,0.0,6800.0,108.33333333333333,0.0,0.0,65.81
72,2012-07-22,0.0,6987.333333333333,112.5,0.0,0.0,74.61714285714285
72,2012-07-23,0.0,1554.3333333333333,3104.1666666666665,0.0,0.0,81.695
72,2012-07-24,0.0,2866.6666666666665,2275.0,0.0,0.0,74.92999999999999
72,2012-07-25,0.0,6362.333333333333,1191.6666666666667,0.0,0.0,62.43285714285714
72,2012-07-26,0.0,6683.333333333333,1104.1666666666667,0.0,0.0,70.92153846153846
72,2012-07-27,0.0,6821.0,437.5,0.0,0.0,70.76260869565218
72,2012-07-28,0.0,5833.333333333333,462.5,0.0,0.0,67.9775
72,2012-07-29,0.0,6429.0,100.0,0.0,0.0,70.77499999999999
72,2012-07-30,0.0,5921.0,125.0,0.0,0.0,71.47478260869566
72,2012-07-31,0.0,5875.0,262.5,0.0,0.0,73.57052631578948
72,2012-08-01,0.0,5866.666666666667,354.1666666666667,0.0,0.0,69.83130434782609
72,2012-08-02,0.0,5800.0,370.8333333333333,0.0,0.0,72.41749999999999
72,2012-08-03,0.0,6012.333333333333,141.66666666666666,0.0,0.0,76.28750000000001
72,2012-08-04,0.0,5921.0,95.83333333333333,0.0,0.0,79.61391304347826
72,2012-08-05,0.0,6500.0,91.66666666666667,0.0,0.0,74.91043478260872
72,2012-08-06,0.0,5983.333333333333,91.66666666666667,0.0,0.0,68.60923076923078
72,2012-08-07,0.0,6516.666666666667,250.0,0.0,0.0,68.39
72,2012-08-08,0.0,6583.333333333333,158.33333333333334,0.0,0.0,73.81250000000001
72,2012-08-09,0.0,6241.666666666667,787.5,0.0,0.0,73.70750000000002
72,2012-08-10,0.0,6816.666666666667,204.16666666666666,0.0,0.0,69.22250000000003
72,2012-08-11,0.0,6458.333333333333,91.66666666666667,0.0,0.0,71.64695652173913
72,2012-08-12,0.0,6187.333333333333,87.5,0.0,0.0,66.46249999999999
72,2012-08-13,0.0,6175.0,112.5,0.0,0.0,68.33000000000001
72,2012-08-14,0.0,6758.333333333333,87.5,0.0,0.0,68.99750000000002
72,2012-08-15,0.0,6171.0,95.83333333333333,0.0,0.0,66.8
72,2012-08-16,0.0,5558.333333333333,87.5,0.0,0.0,66.00500000000001
72,2012-08-17,0.0,5345.666666666667,87.5,0.0,0.0,66.71000000000001
72,2012-08-18,0.0,5321.0,91.66666666666667,0.0,0.0,61.70750000000001
72,2012-08-19,0.0,5575.0,87.5,0.0,0.0,61.58000000000001
72,2012-08-20,0.0,5833.333333333333,683.3333333333334,0.0,0.0,61.62500000000001
72,2012-08-21,0.0,4629.0,1516.6666666666667,0.0,0.0,61.55000000000001
72,2012-08-22,0.0,6925.0,91.66666666666667,0.0,0.0,65.135
72,2012-08-23,0.0,6875.0,91.66666666666667,0.0,0.0,67.43
72,2012-08-24,0.0,7266.666666666667,395.8333333333333,0.0,0.0,70.4975
72,2012-08-25,0.0,5029.333333333333,91.66666666666667,0.0,0.0,71.9525
72,2012-08-26,0.0,5783.333333333333,83.33333333333333,0.0,0.0,73.0775
72,2012-08-27,0.0,7225.0,79.16666666666667,0.0,0.0,71.75750000000002
72,2012-08-28,0.0,6512.333333333333,470.8333333333333,0.0,0.0,68.78000000000002
72,2012-08-29,0.0,6958.333333333333,83.33333333333333,0.0,0.0,59.577500000000015
72,2012-08-30,0.0,5458.333333333333,83.33333333333333,0.0,0.0,62.99913043478261
72,2012-08-31,0.0,5616.666666666667,83.33333333333333,0.0,0.0,72.90736842105264
72,2012-09-01,0.0,5016.666666666667,87.5,0.0,0.0,70.61428571428571
72,2012-09-02,0.0,4633.333333333333,91.66666666666667,0.0,0.0,66.82608695652173
72,2012-09-03,0.0,5262.666666666667,245.83333333333334,0.0,0.0,68.00750000000001
72,2012-09-04,0.0,6883.333333333333,91.66666666666667,0.0,0.0,71.09000000000002
72,2012-09-05,0.0,6020.666666666667,91.66666666666667,0.0,0.0,67.82000000000001
72,2012-09-06,0.0,6354.333333333333,191.66666666666666,0.0,0.0,69.03499999999998
72,2012-09-07,0.0,5533.333333333333,166.66666666666666,0.0,0.0,70.55000000000001
72,2012-09-08,0.0,5283.333333333333,208.33333333333334,0.0,0.0,65.46500000000002
72,2012-09-09,0.0,5533.333333333333,79.16666666666667,0.0,0.0,55.662499999999994
72,2012-09-10,0.0,4708.333333333333,100.0,0.0,0.0,51.95750000000001
72,2012-09-11,0.0,5320.666666666667,79.16666666666667,0.0,0.0,54.91478260869565
72,2012-09-12,0.0,5121.0,70.83333333333333,0.0,0.0,62.48000000000002
72,2012-09-13,0.0,6595.666666666667,66.66666666666667,0.0,0.0,64.55299999999998
72,2012-09-14,0.0,6325.0,79.16666666666667,0.0,0.0,65.39000000000001
72,2012-09-15,0.0,4162.666666666667,79.16666666666667,0.0,0.0,55.32500000000001
72,2012-09-16,0.0,4950.0,70.83333333333333,0.0,0.0,54.87500000000002
72,2012-09-17,0.0,4675.0,62.5,0.0,0.0,60.16250000000002
72,2012-09-18,0.0,6008.333333333333,62.5,0.0,0.0,63.005
72,2012-09-19,0.0,6550.0,58.333333333333336,0.0,0.0,49.535000000000004
72,2012-09-20,0.0,6787.333333333333,270.8333333333333,0.0,0.0,54.222500000000004
72,2012-09-21,0.0,6358.333333333333,141.66666666666666,0.0,0.0,61.73750000000002
72,2012-09-22,0.0,6075.0,70.83333333333333,0.0,0.0,59.54
72,2012-09-23,0.0,5266.666666666667,70.83333333333333,0.0,0.0,48.93500000000001
72,2012-09-24,0.0,6100.0,62.5,0.0,0.0,48.912499999999994
72,2012-09-25,0.0,6712.666666666667,58.333333333333336,0.0,0.0,56.57
72,2012-09-26,0.0,5479.0,633.3333333333334,0.0,0.0,58.86500000000001
72,2012-09-27,0.0,7016.666666666667,70.83333333333333,0.0,0.0,54.04250000000001
72,2012-09-28,0.0,6904.333333333333,66.66666666666667,0.0,0.0,51.071000000000005
72,2012-09-29,0.0,6612.333333333333,62.5,0.0,0.0,51.01571428571429
72,2012-09-30,0.0,6262.666666666667,62.5,0.0,0.0,47.029999999999994
72,2012-10-01,0.0,6675.0,58.333333333333336,0.0,0.0,55.77384615384615
72,2012-10-02,0.0,6812.333333333333,66.66666666666667,0.0,0.0,58.670000000000016
72,2012-10-03,0.0,6400.0,75.0,0.0,0.0,64.75999999999999
72,2012-10-04,0.0,6454.333333333333,358.3333333333333,0.0,0.0,63.77
72,2012-10-05,0.0,6987.333333333333,458.3333333333333,0.0,0.0,57.7890909090909
72,2012-10-06,0.0,7379.333333333333,304.1666666666667,0.0,0.0,50.61500000000001
72,2012-10-07,0.0,7004.0,91.66666666666667,0.0,0.0,43.25749999999999
72,2012-10-08,0.0,6433.333333333333,145.83333333333334,0.0,0.0,40.81249999999999
72,2012-10-09,0.0,6891.666666666667,470.8333333333333,0.0,0.0,47.074999999999996
72,2012-10-10,0.0,4887.666666666667,1554.1666666666667,0.0,0.0,49.48250000000002
72,2012-10-11,0.0,6100.0,1320.8333333333333,0.0,0.0,45.365
72,2012-10-12,0.0,6037.333333333333,437.5,0.0,0.0,39.8
72,2012-10-13,0.0,6025.0,166.66666666666666,0.0,0.0,37.94750000000001
72,2012-10-14,0.0,5837.666666666667,70.83333333333333,0.0,0.0,56.69130434782609
72,2012-10-15,0.0,5741.666666666667,70.83333333333333,0.0,0.0,58.1525
72,2012-10-16,0.0,5933.333333333333,95.83333333333333,0.0,0.0,42.66499999999999
72,2012-10-17,0.0,5595.666666666667,1137.5,0.0,0.0,47.892500000000005
72,2012-10-18,0.0,5521.0,2354.1666666666665,0.0,0.0,55.714999999999996
72,2012-10-19,0.0,6233.333333333333,725.0,0.0,0.0,53.63750000000002
72,2012-10-20,0.0,6845.666666666667,62.5,0.0,0.0,49.91
72,2012-10-21,0.0,3833.3333333333335,1533.3333333333333,0.0,0.0,49.94750000000002
72,2012-10-22,0.0,4162.666666666667,1383.3333333333333,0.0,0.0,48.080000000000005
72,2012-10-23,0.0,6008.333333333333,125.0,0.0,0.0,48.32749999999999
72,2012-10-24,0.0,6025.0,66.66666666666667,0.0,0.0,55.722500000000004
72,2012-10-25,0.0,5866.666666666667,95.83333333333333,0.0,0.0,61.10272727272729
72,2012-10-26,0.0,5700.0,108.33333333333333,0.0,0.0,
