ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
72,2012-10-27,0.0,5933.333333333333,420.8333333333333,0.0,0.0,48.2
72,2012-10-28,0.0,5983.333333333333,612.5,0.0,0.0,44.6
72,2012-10-29,0.0,4416.666666666667,1958.3333333333333,0.0,0.0,48.05
72,2012-10-30,0.0,3958.3333333333335,1558.3333333333333,0.0,0.0,46.14421052631579
72,2012-10-31,0.0,5750.0,112.5,0.0,0.0,39.10526315789474
72,2012-11-01,0.0,5791.666666666667,237.5,0.0,0.0,41.315000000000005
72,2012-11-02,0.0,6000.0,200.0,0.0,0.0,36.95000000000001
72,2012-11-03,0.0,5958.333333333333,754.1666666666666,0.0,0.0,34.61749999999999
72,2012-11-04,0.0,4500.0,1104.1666666666667,0.0,0.0,32.6375
72,2012-11-05,0.0,5166.666666666667,350.0,0.0,0.0,31.700000000000003
72,2012-11-06,0.0,4625.0,700.0,0.0,0.0,31.81249999999999
72,2012-11-07,0.0,5208.333333333333,212.5,0.0,0.0,28.67
72,2012-11-08,0.0,4916.666666666667,279.1666666666667,0.0,0.0,31.0925
72,2012-11-09,0.0,4750.0,558.3333333333334,0.0,0.0,35.60750000000001
72,2012-11-10,0.0,5291.666666666667,245.83333333333334,0.0,0.0,44.37500000000001
72,2012-11-11,0.0,4625.0,400.0,0.0,0.0,56.885
72,2012-11-12,0.0,708.3333333333334,12.5,0.0,0.0,57.77000000000002
72,2012-11-13,0.0,0.0,0.0,0.0,0.0,34.75727272727272
72,2012-11-14,0.0,0.0,0.0,0.0,0.0,32.62999999999999
72,2012-11-15,0.0,0.0,0.0,0.0,0.0,30.215
72,2012-11-16,0.0,0.0,0.0,0.0,0.0,30.627499999999994
72,2012-11-17,0.0,0.0,0.0,0.0,0.0,32.839999999999996
72,2012-11-18,0.0,0.0,0.0,0.0,0.0,33.35
72,2012-11-19,0.0,0.0,0.0,0.0,0.0,35.855000000000004
72,2012-11-20,0.0,0.0,0.0,0.0,0.0,35.99130434782609
72,2012-11-21,0.0,0.0,0.0,0.0,0.0,35.3825
72,2012-11-22,0.0,0.0,0.0,0.0,0.0,41.6
72,2012-11-23,0.0,0.0,0.0,0.0,0.0,44.704999999999984
72,2012-11-24,0.0,0.0,0.0,0.0,0.0,31.437499999999996
72,2012-11-25,0.0,0.0,0.0,0.0,0.0,30.020000000000007
72,2012-11-26,0.0,0.0,0.0,0.0,0.0,33.6725
72,2012-11-27,0.0,0.0,0.0,0.0,0.0,32.0525
72,2012-11-28,0.0,0.0,0.0,0.0,0.0,29.172499999999996
72,2012-11-29,0.0,0.0,0.0,0.0,0.0,33.14260869565217
72,2012-11-30,0.0,0.0,0.0,0.0,0.0,29.252631578947373
72,2012-12-01,0.0,3333.3333333333335,741.6666666666666,0.0,0.0,37.72086956521738
72,2012-12-02,0.0,0.0,3258.3333333333335,0.0,0.0,43.16750000000001
72,2012-12-03,0.0,1541.6666666666667,3037.5,0.0,0.0,47.532500000000006
72,2012-12-04,0.0,3166.6666666666665,1937.5,0.0,0.0,56.555000000000014
72,2012-12-05,0.0,3333.3333333333335,2662.5,0.0,0.0,35.20869565217391
72,2012-12-06,0.0,4458.333333333333,2170.8333333333335,0.0,0.0,29.435
72,2012-12-07,0.0,7416.666666666667,441.6666666666667,0.0,0.0,33.695
72,2012-12-08,0.0,6708.333333333333,1700.0,0.0,0.0,41.330000000000005
72,2012-12-09,0.0,7125.0,1379.1666666666667,0.0,0.0,35.999130434782614
72,2012-12-10,0.0,6500.0,825.0,0.0,0.0,40.14153846153845
72,2012-12-11,0.0,7291.666666666667,1362.5,0.0,0.0,30.295294117647057
72,2012-12-12,0.0,7541.666666666667,841.6666666666666,0.0,0.0,30.529999999999998
72,2012-12-13,0.0,7500.0,1329.1666666666667,0.0,0.0,26.23999999999999
72,2012-12-14,0.0,8875.0,1441.6666666666667,0.0,0.0,31.82
72,2012-12-15,0.0,7458.333333333333,1562.5,0.0,0.0,34.60250000000001
72,2012-12-16,0.0,41.666666666666664,4750.0,0.0,0.0,40.64782608695652
72,2012-12-17,0.0,541.6666666666666,3833.3333333333335,0.0,0.0,40.535000000000004
72,2012-12-18,0.0,3875.0,1833.3333333333333,0.0,0.0,39.21565217391306
72,2012-12-19,0.0,41.666666666666664,3162.5,0.0,0.0,34.745
72,2012-12-20,0.0,2250.0,2137.5,0.0,0.0,29.577499999999997
72,2012-12-21,0.0,4916.666666666667,2191.6666666666665,0.0,0.0,33.545
72,2012-12-22,0.0,0.0,4600.0,0.0,0.0,27.711304347826086
72,2012-12-23,0.0,41.666666666666664,3429.1666666666665,0.0,0.0,30.6125
72,2012-12-24,0.0,2625.0,2212.5,0.0,0.0,28.625
72,2012-12-25,0.0,5375.0,1100.0,0.0,0.0,25.865000000000006
72,2012-12-26,0.0,5291.666666666667,879.1666666666666,0.0,0.0,20.6975
72,2012-12-27,0.0,6000.0,883.3333333333334,0.0,0.0,22.167500000000008
72,2012-12-28,0.0,6416.666666666667,1095.8333333333333,0.0,0.0,22.894999999999996
72,2012-12-29,0.0,7333.333333333333,895.8333333333334,0.0,0.0,24.267500000000002
72,2012-12-30,0.0,7291.666666666667,1045.8333333333333,0.0,0.0,21.86521739130435
72,2012-12-31,0.0,7833.333333333333,1866.6666666666667,0.0,0.0,26.764347826086958
72,2013-01-01,0.0,5583.333333333333,3712.5,0.0,0.0,21.102500000000003
72,2013-01-02,0.0,6791.666666666667,2295.8333333333335,0.0,0.0,15.32
72,2013-01-03,0.0,4708.333333333333,4179.166666666667,0.0,0.0,19.490000000000002
72,2013-01-04,0.0,7458.333333333333,3812.5,0.0,0.0,28.992499999999993
72,2013-01-05,0.0,4833.333333333333,4587.5,0.0,0.0,28.985
72,2013-01-06,0.0,6458.333333333333,2487.5,0.0,0.0,32.0225
72,2013-01-07,0.0,6041.666666666667,2762.5,0.0,0.0,27.237499999999997
72,2013-01-08,0.0,6583.333333333333,4279.166666666667,0.0,0.0,29.314999999999994
72,2013-01-09,0.0,7166.666666666667,3812.5,0.0,0.0,32.637499999999996
72,2013-01-10,0.0,5458.333333333333,1625.0,0.0,0.0,33.4325
72,2013-01-11,0.0,6833.333333333333,1466.6666666666667,0.0,0.0,34.79
72,2013-01-12,0.0,7208.333333333333,566.6666666666666,0.0,0.0,42.2075
72,2013-01-13,0.0,8208.333333333334,116.66666666666667,0.0,0.0,49.01000000000001
72,2013-01-14,0.0,7625.0,816.6666666666666,0.0,0.0,38.885000000000005
72,2013-01-15,0.0,6666.666666666667,1525.0,0.0,0.0,28.077499999999997
72,2013-01-16,0.0,5625.0,1554.1666666666667,0.0,0.0,29.472500000000007
72,2013-01-17,0.0,5291.666666666667,2616.6666666666665,0.0,0.0,25.729999999999993
72,2013-01-18,0.0,4291.666666666667,5412.5,0.0,0.0,18.252499999999998
72,2013-01-19,0.0,5166.666666666667,4225.0,0.0,0.0,37.970000000000006
72,2013-01-20,0.0,8125.0,1083.3333333333333,0.0,0.0,32.1875
72,2013-01-21,0.0,9166.666666666666,604.1666666666666,0.0,0.0,18.7625
72,2013-01-22,0.0,8333.333333333334,550.0,0.0,0.0,8.254999999999997
72,2013-01-23,0.0,8833.333333333334,266.6666666666667,0.0,0.0,4.010000000000001
72,2013-01-24,0.0,7000.0,87.5,0.0,0.0,4.550000000000001
72,2013-01-25,0.0,5750.0,29.166666666666668,0.0,0.0,10.670000000000002
72,2013-01-26,0.0,5000.0,33.333333333333336,0.0,0.0,9.672500000000001
72,2013-01-27,0.0,4500.0,125.0,0.0,0.0,15.980000000000002
72,2013-01-28,0.0,5875.0,100.0,0.0,0.0,29.4575
72,2013-01-29,0.0,3041.6666666666665,2541.6666666666665,0.0,0.0,41.46500000000001
72,2013-01-30,0.0,3833.3333333333335,1991.6666666666667,0.0,0.0,53.41217391304349
72,2013-01-31,0.0,4791.666666666667,2225.0,0.0,0.0,36.215789473684204
72,2013-02-01,0.0,8583.333333333334,379.1666666666667,0.0,0.0,18.578260869565216
72,2013-02-02,0.0,6875.0,1445.8333333333333,0.0,0.0,15.8075
72,2013-02-03,0.0,9375.0,458.3333333333333,0.0,0.0,17.5025
72,2013-02-04,0.0,6708.333333333333,1016.6666666666666,0.0,0.0,16.992500000000003
72,2013-02-05,0.0,8583.333333333334,958.3333333333334,0.0,0.0,20.794999999999998
72,2013-02-06,0.0,9083.333333333334,629.1666666666666,0.0,0.0,22.1375
72,2013-02-07,0.0,8375.0,358.3333333333333,0.0,0.0,19.655
72,2013-02-08,0.0,9208.333333333334,866.6666666666666,0.0,0.0,29.832500000000007
72,2013-02-09,0.0,6750.0,1325.0,0.0,0.0,16.3325
72,2013-02-10,0.0,6666.666666666667,1404.1666666666667,0.0,0.0,21.147499999999997
72,2013-02-11,0.0,5000.0,495.8333333333333,0.0,0.0,35.449999999999996
72,2013-02-12,0.0,1083.3333333333333,387.5,0.0,0.0,32.427499999999995
72,2013-02-13,0.0,625.0,387.5,0.0,0.0,31.032499999999995
72,2013-02-14,0.0,2208.3333333333335,654.1666666666666,0.0,0.0,31.4825
72,2013-02-15,0.0,2125.0,616.6666666666666,0.0,0.0,34.58
72,2013-02-16,0.0,1833.3333333333333,120.83333333333333,0.0,0.0,21.732499999999998
72,2013-02-17,0.0,625.0,387.5,0.0,0.0,13.399999999999997
72,2013-02-18,0.0,0.0,212.5,0.0,0.0,19.76
72,2013-02-19,0.0,875.0,37.5,0.0,0.0,32.285000000000004
72,2013-02-20,0.0,0.0,0.0,0.0,0.0,21.0725
72,2013-02-21,0.0,0.0,0.0,0.0,0.0,16.527500000000003
72,2013-02-22,0.0,0.0,0.0,0.0,0.0,26.067499999999995
72,2013-02-23,0.0,0.0,0.0,0.0,0.0,33.972500000000004
72,2013-02-24,0.0,0.0,0.0,0.0,0.0,29.464999999999993
72,2013-02-25,0.0,0.0,0.0,0.0,0.0,30.5675
72,2013-02-26,0.0,0.0,0.0,0.0,0.0,31.8875
72,2013-02-27,0.0,0.0,0.0,0.0,0.0,33.65130434782609
72,2013-02-28,0.0,0.0,0.0,0.0,0.0,33.92315789473684
72,2013-03-01,0.0,0.0,0.0,0.0,0.0,28.74499999999999
72,2013-03-02,0.0,0.0,0.0,0.0,0.0,22.780869565217387
72,2013-03-03,0.0,0.0,0.0,0.0,0.0,20.915000000000003
72,2013-03-04,0.0,0.0,0.0,0.0,0.0,23.712500000000002
72,2013-03-05,0.0,0.0,0.0,0.0,0.0,25.89565217391304
72,2013-03-06,0.0,0.0,0.0,0.0,0.0,33.275000000000006
72,2013-03-07,0.0,1583.3333333333333,4791.666666666667,0.0,0.0,32.72749999999999
72,2013-03-08,0.0,3916.6666666666665,3541.6666666666665,0.0,0.0,29.194999999999997
72,2013-03-09,0.0,6041.666666666667,1425.0,0.0,0.0,30.44
72,2013-03-10,0.0,6333.333333333333,637.5,0.0,0.0,44.6525
72,2013-03-11,0.0,8000.0,1058.3333333333333,0.0,0.0,48.005
72,2013-03-12,0.0,2375.0,1554.1666666666667,0.0,0.0,41.48750000000001
72,2013-03-13,0.0,375.0,2833.3333333333335,0.0,0.0,32.232499999999995
72,2013-03-14,0.0,4583.333333333333,4295.833333333333,0.0,0.0,24.327499999999997
72,2013-03-15,0.0,7125.0,4466.666666666667,0.0,0.0,28.602499999999996
72,2013-03-16,0.0,7333.333333333333,3687.5,0.0,0.0,24.96434782608696
72,2013-03-17,0.0,7916.666666666667,2512.5,0.0,0.0,21.455000000000002
72,2013-03-18,0.0,6208.333333333333,2683.3333333333335,0.0,0.0,23.2775
72,2013-03-19,0.0,7458.333333333333,3400.0,0.0,0.0,31.879999999999985
72,2013-03-20,0.0,1208.3333333333333,4316.666666666667,0.0,0.0,26.554999999999993
72,2013-03-21,0.0,4291.666666666667,5062.5,0.0,0.0,23.8025
72,2013-03-22,0.0,8125.0,2308.3333333333335,0.0,0.0,27.3125
72,2013-03-23,0.0,7250.0,2175.0,0.0,0.0,30.6125
72,2013-03-24,0.0,7750.0,2333.3333333333335,0.0,0.0,31.264999999999997
72,2013-03-25,0.0,9000.0,1241.6666666666667,0.0,0.0,34.52
72,2013-03-26,0.0,9083.333333333334,2537.5,0.0,0.0,34.535
72,2013-03-27,0.0,8000.0,3450.0,0.0,0.0,34.8275
72,2013-03-28,175.83333333333334,8791.666666666666,1529.1666666666667,39.07407407407407,11.376666666666665,34.79
72,2013-03-29,316.25,8708.333333333334,812.5,70.27777777777777,20.657631578947367,36.8075
72,2013-03-30,317.0833333333333,8916.666666666666,1520.8333333333333,70.46296296296296,20.22813862928349,36.52347826086957
72,2013-03-31,322.0833333333333,8958.333333333334,1541.6666666666667,71.57407407407408,20.45154263565891,40.35578947368421
72,2013-04-01,329.5833333333333,9125.0,3287.5,73.24074074074073,20.545532724505325,35.53739130434782
72,2013-04-02,290.4166666666667,8083.333333333333,3050.0,64.53703703703704,20.4369501718213,27.762499999999992
72,2013-04-03,225.83333333333334,7041.666666666667,3745.8333333333335,50.18518518518519,18.243057199211044,28.83499999999999
72,2013-04-04,197.91666666666666,5375.0,3225.0,43.98148148148148,20.945413436692505,36.1025
72,2013-04-05,223.75,6125.0,2575.0,49.72222222222222,20.779829931972788,36.9425
72,2013-04-06,329.1666666666667,8375.0,2800.0,73.14814814814815,22.357131011608622,35.15
72,2013-04-07,344.1666666666667,8833.333333333334,775.0,76.48148148148148,22.163034591194965,51.5375
72,2013-04-08,337.5,9083.333333333334,1487.5,75.0,21.135550458715596,51.85250000000001
72,2013-04-09,330.4166666666667,8708.333333333334,3325.0,73.42592592592592,21.583006379585328,56.08250000000001
72,2013-04-10,307.9166666666667,7958.333333333333,2195.8333333333335,68.42592592592592,22.008787085514832,45.5825
72,2013-04-11,297.9166666666667,8125.0,3250.0,66.20370370370371,20.85722222222222,37.79000000000001
72,2013-04-12,355.0,9666.666666666666,2429.1666666666665,78.88888888888889,20.88991379310345,41.3825
72,2013-04-13,335.4166666666667,7083.333333333333,737.5,74.53703703703704,26.935931372549014,40.64000000000001
72,2013-04-14,366.25,6250.0,841.6666666666666,81.38888888888889,33.33363333333333,38.18000000000001
72,2013-04-15,342.9166666666667,8750.0,783.3333333333334,76.20370370370371,22.292849206349207,50.95249999999999
72,2013-04-16,347.9166666666667,8708.333333333334,2100.0,77.31481481481481,22.726116427432217,54.725
72,2013-04-17,355.0,8791.666666666666,1050.0,78.88888888888889,22.96900473933649,44.78
72,2013-04-18,298.3333333333333,8166.666666666667,2491.6666666666665,66.2962962962963,20.779829931972788,56.30000000000001
72,2013-04-19,314.5833333333333,8750.0,2054.1666666666665,69.9074074074074,20.450912698412697,59.975
72,2013-04-20,338.75,4583.333333333333,1004.1666666666666,75.27777777777777,42.041954545454544,39.1025
72,2013-04-21,360.4166666666667,2833.3333333333335,1183.3333333333333,80.0925925925926,72.35894607843136,33.972500000000004
72,2013-04-22,352.5,7166.666666666667,608.3333333333334,78.33333333333333,27.978662790697673,44.23250000000001
72,2013-04-23,353.75,9166.666666666666,1504.1666666666667,78.61111111111111,21.951795454545454,47.1275
72,2013-04-24,351.6666666666667,8750.666666666666,1395.8333333333333,78.14814814814814,22.859940829905025,52.65500000000001
72,2013-04-25,277.5,5458.0,2779.1666666666665,61.66666666666667,28.921079149871748,44.70500000000001
72,2013-04-26,367.0833333333333,6250.0,1037.5,81.57407407407408,33.409477777777774,43.77500000000001
72,2013-04-27,394.5833333333333,7042.0,770.8333333333334,87.68518518518519,31.873353135157306,50.37500000000001
72,2013-04-28,333.3333333333333,5708.0,450.0,74.07407407407408,33.21848477769991,57.12500000000001
72,2013-04-29,300.8333333333333,6708.0,458.3333333333333,66.85185185185185,25.510439442125488,52.84086956521739
72,2013-04-30,298.75,7292.0,87.5,66.38888888888889,23.30484892119217,57.42736842105264
72,2013-05-01,367.0833333333333,8416.666666666666,970.8333333333334,81.57407407407408,24.80901815181518,62.169565217391316
72,2013-05-02,392.9166666666667,8666.666666666666,1566.6666666666667,87.31481481481481,25.78893429487179,61.73750000000001
72,2013-05-03,297.9166666666667,6874.666666666667,183.33333333333334,66.20370370370371,24.65063962697181,61.84250000000001
72,2013-05-04,335.8333333333333,7708.666666666667,616.6666666666666,74.62962962962963,24.781613047363717,59.63750000000001
72,2013-05-05,386.25,8500.0,795.8333333333334,85.83333333333333,25.848455882352937,62.49500000000001
72,2013-05-06,385.4166666666667,8583.333333333334,645.8333333333334,85.64814814814815,25.54227346278317,60.35000000000002
72,2013-05-07,365.4166666666667,8208.0,370.8333333333333,81.2037037037037,25.324217903941953,64.60999999999999
72,2013-05-08,363.3333333333333,7792.0,266.6666666666667,80.74074074074075,26.524141569701115,59.98250000000001
72,2013-05-09,371.25,8708.0,1341.6666666666667,82.5,24.251191433164905,57.67250000000001
72,2013-05-10,351.6666666666667,8166.666666666667,508.3333333333333,78.14814814814814,24.494659863945575,60.882500000000014
72,2013-05-11,392.0833333333333,8958.666666666666,2191.6666666666665,87.12962962962963,24.895453502505337,58.287500000000016
72,2013-05-12,352.5,8124.666666666667,1783.3333333333333,78.33333333333333,24.679627882169523,47.12
72,2013-05-13,335.0,7500.0,1687.5,74.44444444444444,25.407888888888884,40.63250000000001
72,2013-05-14,294.5833333333333,6583.333333333333,2025.0,65.46296296296296,25.453491561181433,42.965
72,2013-05-15,300.8333333333333,6791.333333333333,2175.0,66.85185185185185,25.197412551945288,58.05500000000001
72,2013-05-16,342.9166666666667,7500.0,275.0,76.20370370370371,26.008324074074075,62.9975
72,2013-05-17,288.75,6458.0,87.5,64.16666666666667,25.43366754413131,51.7175
72,2013-05-18,279.5833333333333,6833.333333333333,1112.5,62.12962962962963,23.273607723577236,55.08500000000001
72,2013-05-19,362.9166666666667,8166.666666666667,1566.6666666666667,80.64814814814815,25.27825680272109,60.245000000000005
72,2013-05-20,355.4166666666667,8000.0,770.8333333333334,78.98148148148148,25.27160590277778,70.6775
72,2013-05-21,334.5833333333333,7292.0,1800.0,74.35185185185185,26.100130660693605,75.92
72,2013-05-22,290.8333333333333,6334.0,1791.6666666666667,64.62962962962962,26.118676104269728,73.4375
72,2013-05-23,388.75,8208.0,683.3333333333334,86.38888888888889,26.941271726770626,66.11
72,2013-05-24,363.3333333333333,4542.0,525.0,80.74074074074075,45.50332697294388,41.336521739130426
72,2013-05-25,357.0833333333333,4124.666666666667,520.8333333333334,79.35185185185185,49.245410403534294,45.965
72,2013-05-26,342.5,4292.0,262.5,76.11111111111111,45.39268794656726,48.6275
72,2013-05-27,263.3333333333333,6250.0,1529.1666666666667,58.51851851851851,23.966844444444444,52.1225
72,2013-05-28,330.0,7624.666666666667,170.83333333333334,73.33333333333333,24.619436915274985,54.027499999999996
72,2013-05-29,325.4166666666667,7542.0,87.5,72.31481481481481,24.54360212439966,69.64347826086956
72,2013-05-30,301.6666666666667,7041.333333333333,95.83333333333333,67.03703703703704,24.37010824970018,73.7913043478261
72,2013-05-31,262.5,6041.333333333333,104.16666666666667,58.333333333333336,24.716191238137274,77.42631578947369
72,2013-06-01,235.0,5750.0,83.33333333333333,52.22222222222223,23.24797101449275,77.05478260869566
72,2013-06-02,181.66666666666666,4125.333333333333,79.16666666666667,40.370370370370374,25.04962561947856,72.7475
72,2013-06-03,231.25,4082.6666666666665,70.83333333333333,51.388888888888886,32.21980119203135,56.13500000000001
72,2013-06-04,205.0,4916.666666666667,66.66666666666667,45.55555555555556,23.717457627118645,53.45000000000002
72,2013-06-05,192.5,4458.0,95.83333333333333,42.77777777777778,24.56267758337072,57.26749999999999
72,2013-06-06,183.75,4792.0,83.33333333333333,40.833333333333336,21.81200438230384,56.56250000000001
72,2013-06-07,223.33333333333334,5500.0,87.5,49.629629629629626,23.09808080808081,60.275000000000006
72,2013-06-08,199.58333333333334,5083.333333333333,87.5,44.351851851851855,22.333702185792347,58.535000000000004
72,2013-06-09,209.16666666666666,5291.333333333333,229.16666666666666,46.48148148148148,22.48600961740372,62.00749999999999
72,2013-06-10,217.08333333333334,5375.333333333333,87.5,48.24074074074074,22.972386725371035,63.162499999999994
72,2013-06-11,241.66666666666666,5583.333333333333,112.5,53.70370370370371,24.621144278606963,62.772500000000036
72,2013-06-12,163.33333333333334,3542.0,1400.0,36.2962962962963,26.23078612209047,61.370000000000005
72,2013-06-13,207.91666666666666,4374.666666666667,116.66666666666667,46.2037037037037,27.035186807883775,58.9325
72,2013-06-14,157.08333333333334,3000.0,783.3333333333334,34.90740740740741,29.78474537037037,59.55500000000001
72,2013-06-15,161.66666666666666,3333.3333333333335,833.3333333333334,35.92592592592593,27.588416666666664,61.595000000000006
72,2013-06-16,176.66666666666666,3666.6666666666665,116.66666666666667,39.25925925925926,27.407424242424238,64.04
72,2013-06-17,237.5,5250.0,358.3333333333333,52.77777777777778,25.732936507936504,67.83500000000002
72,2013-06-18,249.58333333333334,5625.333333333333,137.5,55.46296296296296,25.237850102709963,59.93750000000001
72,2013-06-19,183.33333333333334,4624.666666666667,87.5,40.74074074074074,22.549973571668826,55.190000000000005
72,2013-06-20,230.83333333333334,5458.666666666667,104.16666666666667,51.2962962962963,24.054536109754114,59.73714285714286
72,2013-06-21,196.66666666666666,4958.0,91.66666666666667,43.7037037037037,22.563645735287523,68.25500000000001
72,2013-06-22,220.83333333333334,5375.333333333333,120.83333333333333,49.074074074074076,23.3692225805118,75.02000000000001
72,2013-06-23,163.33333333333334,3833.3333333333335,329.1666666666667,36.2962962962963,24.23724637681159,76.75250000000001
72,2013-06-24,154.58333333333334,3875.3333333333335,1008.3333333333334,34.35185185185185,22.690216612191065,74.0825
72,2013-06-25,231.66666666666666,5541.333333333333,125.0,51.48148148148148,23.781229948668592,74.23249999999997
72,2013-06-26,236.66666666666666,5458.666666666667,120.83333333333333,52.59259259259259,24.662412473538513,72.98
72,2013-06-27,162.5,4208.0,179.16666666666666,36.11111111111111,21.96659141318124,70.05500000000002
72,2013-06-28,275.0,6125.333333333333,325.0,61.111111111111114,25.538065955594252,65.94500000000002
72,2013-06-29,257.5,5708.0,91.66666666666667,57.22222222222222,25.661279490773186,65.8713043478261
72,2013-06-30,231.25,5458.666666666667,95.83333333333333,51.388888888888886,24.097955850024423,69.05157894736843
72,2013-07-01,231.25,5292.0,87.5,51.388888888888886,24.856898778029727,66.5675
72,2013-07-02,228.33333333333334,5250.0,87.5,50.74074074074074,24.73973544973545,72.31181818181818
72,2013-07-03,230.83333333333334,5375.333333333333,95.83333333333333,51.2962962962963,24.427451527553846,77.03750000000001
72,2013-07-04,177.5,4458.666666666667,95.83333333333333,39.44444444444444,22.645316238038276,77.855
72,2013-07-05,158.75,4166.666666666667,100.0,35.27777777777778,21.672549999999998,79.46750000000002
72,2013-07-06,137.91666666666666,3750.0,112.5,30.648148148148145,20.920425925925922,76.27999999999999
72,2013-07-07,135.0,3750.0,129.16666666666666,30.0,20.477999999999998,77.165
72,2013-07-08,109.16666666666667,3416.6666666666665,295.8333333333333,24.25925925925926,18.17491869918699,73.52000000000002
72,2013-07-09,64.16666666666667,2291.3333333333335,466.6666666666667,14.25925925925926,15.929650373387643,73.1225
72,2013-07-10,136.25,3708.0,158.33333333333334,30.277777777777775,20.901710266091335,74.62249999999999
72,2013-07-11,121.66666666666667,3291.3333333333335,316.6666666666667,27.037037037037038,21.027361420565796,68.525
72,2013-07-12,167.91666666666666,4208.0,104.16666666666667,37.31481481481482,22.69881112695395,66.8
72,2013-07-13,149.58333333333334,4000.0,91.66666666666667,33.24074074074074,21.271996527777777,69.935
72,2013-07-14,179.58333333333334,4458.0,120.83333333333333,39.907407407407405,22.914532550720303,77.9525
72,2013-07-15,202.08333333333334,4791.333333333333,137.5,44.907407407407405,23.991596516859143,77.09000000000002
72,2013-07-16,151.66666666666666,4125.333333333333,120.83333333333333,33.7037037037037,20.912990196078432,75.59000000000002
72,2013-07-17,179.58333333333334,4542.0,108.33333333333333,39.907407407407405,22.490749914379375,78.83
72,2013-07-18,217.08333333333334,5083.333333333333,141.66666666666666,48.24074074074074,24.29198087431694,77.165
72,2013-07-19,184.16666666666666,4542.0,604.1666666666666,40.925925925925924,23.064759772983024,80.69749999999999
72,2013-07-20,165.41666666666666,3583.3333333333335,2866.6666666666665,36.75925925925926,26.258934108527125,70.68499999999999
72,2013-07-21,203.75,4625.333333333333,541.6666666666666,45.27777777777778,25.05760846065148,68.795
72,2013-07-22,186.25,4541.333333333333,100.0,41.388888888888886,23.329097548443922,70.86200000000002
72,2013-07-23,171.66666666666666,4333.333333333333,100.0,38.148148148148145,22.534551282051282,71.75750000000001
72,2013-07-24,178.75,4333.333333333333,87.5,39.72222222222222,23.464374999999997,60.462500000000006
72,2013-07-25,205.0,4708.666666666667,79.16666666666667,45.55555555555556,24.765149369956106,59.27391304347827
72,2013-07-26,220.0,5042.0,91.66666666666667,48.888888888888886,24.820177178368372,62.412500000000016
72,2013-07-27,167.5,4125.333333333333,1058.3333333333333,37.22222222222222,23.096214447317386,68.12750000000001
72,2013-07-28,180.83333333333334,4124.666666666667,870.8333333333334,40.18518518518518,24.938749259199398,67.02500000000002
72,2013-07-29,220.41666666666666,3708.6666666666665,100.0,48.98148148148148,33.8073918449278,62.21750000000001
72,2013-07-30,205.41666666666666,4625.333333333333,91.66666666666667,45.64814814814815,25.26257867300855,62.733043478260896
72,2013-07-31,170.83333333333334,4125.333333333333,95.83333333333333,37.96296296296296,23.55584060547296,66.38
72,2013-08-01,175.0,4166.666666666667,83.33333333333333,38.88888888888889,23.891,67.08434782608695
72,2013-08-02,217.5,4666.666666666667,87.5,48.333333333333336,26.51169642857143,63.695
72,2013-08-03,229.58333333333334,4667.333333333333,91.66666666666667,51.01851851851852,27.98057122791982,65.99
72,2013-08-04,204.16666666666666,4416.666666666667,441.6666666666667,45.370370370370374,26.295125786163524,61.2875
72,2013-08-05,186.25,4208.0,91.66666666666667,41.388888888888886,25.177093235107726,60.1175
72,2013-08-06,204.16666666666666,4666.666666666667,83.33333333333333,45.370370370370374,24.886458333333334,63.76250000000001
72,2013-08-07,168.75,3708.6666666666665,966.6666666666666,37.5,25.882785817005217,67.13750000000003
72,2013-08-08,188.75,4166.666666666667,441.6666666666667,41.94444444444444,25.768150000000002,70.92909090909092
72,2013-08-09,257.9166666666667,5250.0,95.83333333333333,57.31481481481482,27.945066137566133,69.8225
72,2013-08-10,221.66666666666666,4500.0,395.8333333333333,49.25925925925926,28.020308641975312,62.90000000000001
72,2013-08-11,175.41666666666666,3958.0,87.5,38.98148148148148,25.210421228454326,62.61565217391305
72,2013-08-12,213.75,4666.666666666667,75.0,47.5,26.05459821428571,65.62400000000001
72,2013-08-13,201.66666666666666,4541.333333333333,179.16666666666666,44.81481481481481,25.260141417107064,65.132
72,2013-08-14,195.83333333333334,4250.0,79.16666666666667,43.51851851851852,26.210947712418296,56.495
72,2013-08-15,156.25,916.0,79.16666666666667,34.72222222222222,97.03079512372635,58.2575
72,2013-08-16,130.41666666666666,3542.0,195.83333333333334,28.98148148148148,20.944479735240602,61.79391304347827
72,2013-08-17,135.83333333333334,3666.6666666666665,87.5,30.185185185185187,21.072689393939392,63.20750000000001
72,2013-08-18,127.91666666666667,3666.0,87.5,28.425925925925927,19.848135267018243,64.25913043478263
72,2013-08-19,137.91666666666666,3583.3333333333335,83.33333333333333,30.648148148148145,21.89346899224806,66.42500000000001
72,2013-08-20,123.75,3542.0,100.0,27.500000000000004,19.87383540372671,67.9925
72,2013-08-21,157.5,3958.6666666666665,112.5,35.0,22.631673122263386,69.515
72,2013-08-22,86.66666666666667,2792.0,120.83333333333333,19.25925925925926,17.657195160776826,70.56500000000001
72,2013-08-23,125.83333333333333,3458.0,104.16666666666667,27.962962962962962,20.699304350620142,63.67250000000002
72,2013-08-24,126.25,3292.0,108.33333333333333,28.055555555555557,21.815069360064804,60.147500000000015
72,2013-08-25,148.75,3625.3333333333335,225.0,33.05555555555556,23.339635435821997,65.945
72,2013-08-26,131.66666666666666,3374.6666666666665,450.0,29.259259259259256,22.19371460555775,69.35750000000002
72,2013-08-27,175.83333333333334,4208.0,95.83333333333333,39.07407407407407,23.76897840092945,71.22500000000001
72,2013-08-28,147.08333333333334,3458.0,875.0,32.68518518518518,24.194882237645395,70.9775
72,2013-08-29,200.83333333333334,4458.666666666667,104.16666666666667,44.62962962962963,25.62216532097289,68.60000000000001
72,2013-08-30,102.08333333333333,3041.3333333333335,112.5,22.685185185185187,19.093074126844954,72.24173913043477
72,2013-08-31,42.083333333333336,2334.0,100.0,9.351851851851851,10.256385080453203,74.91043478260872
72,2013-09-01,129.58333333333334,2416.6666666666665,687.5,28.796296296296298,30.50123563218391,72.50750000000002
72,2013-09-02,198.33333333333334,3000.0,2591.6666666666665,44.074074074074076,37.6062037037037,72.14750000000002
72,2013-09-03,324.5833333333333,1583.3333333333333,762.5,72.12962962962963,116.61083333333333,62.615
72,2013-09-04,287.0833333333333,2500.0,1612.5,63.7962962962963,65.32102777777777,65.5925
72,2013-09-05,380.8333333333333,1375.3333333333333,170.83333333333334,84.62962962962963,157.5114113750202,58.08500000000001
72,2013-09-06,312.0833333333333,2375.3333333333335,87.5,69.35185185185185,74.73620661427637,52.78250000000002
72,2013-09-07,338.3333333333333,1583.3333333333333,70.83333333333333,75.18518518518519,121.55070175438595,59.5625
72,2013-09-08,347.0833333333333,0.0,87.5,77.12962962962962,0.0,58.19750000000001
72,2013-09-09,307.0833333333333,3208.6666666666665,983.3333333333334,68.24074074074075,54.43982010527046,57.58249999999998
72,2013-09-10,336.25,3124.6666666666665,158.33333333333334,74.72222222222223,61.21299605291232,74.33
72,2013-09-11,341.25,3166.6666666666665,225.0,75.83333333333333,61.29927631578946,77.60000000000001
72,2013-09-12,307.5,2916.6666666666665,604.1666666666666,68.33333333333333,59.97128571428571,68.60000000000001
72,2013-09-13,236.66666666666666,2541.3333333333335,1387.5,52.59259259259259,52.97372332983561,55.31750000000002
72,2013-09-14,344.5833333333333,2958.0,87.5,76.57407407407408,66.26453215385772,48.64250000000002
72,2013-09-15,345.8333333333333,3124.6666666666665,87.5,76.85185185185185,62.957604366688,52.475
72,2013-09-16,200.0,2750.0,2020.8333333333333,44.44444444444444,41.36969696969697,50.55500000000001
72,2013-09-17,264.1666666666667,1333.3333333333333,1570.8333333333333,58.7037037037037,112.70010416666665,47.00000000000001
72,2013-09-18,333.3333333333333,2958.6666666666665,83.33333333333333,74.07407407407408,64.08667567973563,53.61500000000001
72,2013-09-19,375.4166666666667,3583.3333333333335,83.33333333333333,83.42592592592592,59.59521317829457,57.78500000000002
72,2013-09-20,370.8333333333333,4916.666666666667,341.6666666666667,82.4074074074074,42.903531073446324,63.79249999999999
72,2013-09-21,342.0833333333333,4666.666666666667,83.33333333333333,76.01851851851852,41.69751488095238,61.317499999999995
72,2013-09-22,222.91666666666666,3250.0,83.33333333333333,49.53703703703704,39.01613247863248,50.58499999999999
72,2013-09-23,197.08333333333334,2583.3333333333335,75.0,43.7962962962963,43.39647849462365,47.495000000000005
72,2013-09-24,127.5,2375.3333333333335,554.1666666666666,28.333333333333332,30.5330830760595,46.98500000000001
72,2013-09-25,352.5,4083.3333333333335,183.33333333333334,78.33333333333333,49.10540816326531,50.27750000000001
72,2013-09-26,292.0833333333333,6624.666666666667,491.6666666666667,64.9074074074074,25.08001450806749,52.415
72,2013-09-27,310.4166666666667,4375.333333333333,112.5,68.98148148148148,40.35700454568541,53.525
72,2013-09-28,339.1666666666667,4124.666666666667,75.0,75.37037037037037,46.774520499973065,55.94750000000001
72,2013-09-29,381.6666666666667,4583.333333333333,495.8333333333333,84.81481481481481,47.368303030303025,56.50454545454546
72,2013-09-30,373.75,4583.333333333333,170.83333333333334,83.05555555555556,46.38577272727272,58.561739130434795
72,2013-10-01,365.4166666666667,10958.0,170.83333333333334,81.2037037037037,18.968897659751374,60.01250000000001
72,2013-10-02,375.0,11333.333333333334,512.5,83.33333333333334,18.821691176470587,61.2875
72,2013-10-03,375.0,11416.666666666666,775.0,83.33333333333334,18.684306569343065,58.52000000000001
72,2013-10-04,366.6666666666667,11292.0,675.0,81.48148148148148,18.470795450072814,65.705
72,2013-10-05,356.25,11000.0,720.8333333333334,79.16666666666666,18.422443181818178,64.19000000000001
72,2013-10-06,354.1666666666667,11083.333333333334,454.1666666666667,78.70370370370371,18.17700501253133,69.9575
72,2013-10-07,352.9166666666667,10874.666666666666,541.6666666666666,78.42592592592592,18.46040619380415,60.89000000000002
72,2013-10-08,361.25,10875.333333333334,104.16666666666667,80.27777777777779,18.895148807699382,50.39000000000001
72,2013-10-09,330.8333333333333,10083.333333333334,150.0,73.51851851851852,18.66337465564738,50.07500000000001
72,2013-10-10,235.0,7208.0,1404.1666666666667,52.22222222222223,18.54548187199408,49.835
72,2013-10-11,339.1666666666667,10042.0,250.0,75.37037037037037,19.21223915112085,54.17750000000001
72,2013-10-12,290.4166666666667,8416.666666666666,1058.3333333333333,64.53703703703704,19.62756600660066,56.922500000000014
72,2013-10-13,326.25,9666.666666666666,75.0,72.5,19.198124999999997,60.365
72,2013-10-14,337.5,9958.0,66.66666666666667,75.0,19.279097208274756,54.717499999999994
72,2013-10-15,346.25,10250.0,87.5,76.94444444444444,19.215467479674796,58.34000000000001
72,2013-10-16,335.4166666666667,9958.666666666666,75.0,74.53703703703704,19.158807794439237,57.682727272727284
72,2013-10-17,365.4166666666667,10874.666666666666,125.0,81.2037037037037,19.114257652852707,56.345000000000006
72,2013-10-18,304.1666666666667,9000.0,83.33333333333333,67.5925925925926,19.22445987654321,50.412500000000016
72,2013-10-19,324.1666666666667,9666.666666666666,291.6666666666667,72.03703703703704,19.0755316091954,51.2225
72,2013-10-20,372.0833333333333,10916.666666666666,529.1666666666666,82.68518518518519,19.388097964376588,45.462500000000006
72,2013-10-21,379.5833333333333,11166.666666666666,641.6666666666666,84.35185185185186,19.33608830845771,53.24000000000001
72,2013-10-22,365.0,10375.333333333334,520.8333333333334,81.11111111111111,20.01132493735141,46.415
72,2013-10-23,381.6666666666667,10958.0,312.5,84.81481481481481,19.81244042911318,39.574999999999996
72,2013-10-24,371.6666666666667,10875.333333333334,279.1666666666667,82.5925925925926,19.439991622223584,39.222500000000004
72,2013-10-25,367.0833333333333,10624.666666666666,229.16666666666666,81.57407407407408,19.65325055949468,39.5675
72,2013-10-26,365.4166666666667,10708.666666666666,141.66666666666666,81.2037037037037,19.410556610429765,41.40500000000001
72,2013-10-27,375.0,11124.666666666666,366.6666666666667,83.33333333333334,19.174731827170856,42.14
72,2013-10-28,364.1666666666667,10666.666666666666,345.8333333333333,80.92592592592592,19.42032552083333,40.322857142857146
72,2013-10-29,342.9166666666667,10042.0,66.66666666666667,76.20370370370371,19.42465948571555,35.209999999999994
72,2013-10-30,328.3333333333333,9791.333333333334,58.333333333333336,72.96296296296296,19.07472027416536,44.36521739130435
72,2013-10-31,370.4166666666667,11083.333333333334,75.0,82.31481481481482,19.011008771929824,52.59578947368421
72,2013-11-01,345.0,9916.666666666666,587.5,76.66666666666667,19.789663865546217,58.64000000000001
72,2013-11-02,363.3333333333333,10374.666666666666,195.83333333333334,80.74074074074075,19.92122906224564,46.145
72,2013-11-03,344.5833333333333,9834.0,70.83333333333333,76.57407407407408,19.931918457505702,32.029999999999994
72,2013-11-04,362.9166666666667,10249.333333333334,70.83333333333333,80.64814814814815,20.14170975890031,31.092500000000005
72,2013-11-05,330.4166666666667,9375.333333333334,66.66666666666667,73.42592592592592,20.04750201474318,42.335
72,2013-11-06,324.5833333333333,9249.333333333334,58.333333333333336,72.12962962962963,19.961851604920472,51.65
72,2013-11-07,342.5,9750.0,66.66666666666667,76.11111111111111,19.982094017094017,44.51
72,2013-11-08,331.25,9416.666666666666,66.66666666666667,73.61111111111111,20.00984513274336,35.720000000000006
72,2013-11-09,347.9166666666667,9875.333333333334,58.333333333333336,77.31481481481481,20.040497929746394,39.184999999999995
72,2013-11-10,365.8333333333333,10291.333333333334,137.5,81.2962962962963,20.220722398566217,42.8825
72,2013-11-11,351.25,9833.333333333334,66.66666666666667,78.05555555555556,20.318919491525424,38.127500000000005
72,2013-11-12,355.8333333333333,10208.0,125.0,79.07407407407408,19.828552224834553,26.592499999999998
72,2013-11-13,318.3333333333333,9250.0,75.0,70.74074074074073,19.576066066066065,26.959999999999997
72,2013-11-14,195.41666666666666,5624.666666666667,950.0,43.425925925925924,19.76286249061673,37.63999999999999
72,2013-11-15,340.8333333333333,9374.666666666666,70.83333333333333,75.74074074074075,20.68098717584033,43.8725
72,2013-11-16,374.5833333333333,9834.0,195.83333333333334,83.24074074074073,21.66722453844937,48.620000000000005
72,2013-11-17,341.25,10291.333333333334,312.5,75.83333333333333,18.86192670207942,52.54250000000001
72,2013-11-18,367.5,10667.333333333334,191.66666666666666,81.66666666666667,19.596861133679145,48.79250000000002
72,2013-11-19,331.6666666666667,9791.333333333334,620.8333333333334,73.70370370370371,19.268372256644202,32.779999999999994
72,2013-11-20,333.3333333333333,8582.666666666666,200.0,74.07407407407408,22.092330795919427,28.955000000000002
72,2013-11-21,332.0833333333333,9292.0,745.8333333333334,73.79629629629629,20.32932301382312,36.147499999999994
72,2013-11-22,309.1666666666667,9292.0,954.1666666666666,68.7037037037037,18.92642117472617,42.3875
72,2013-11-23,43.75,1374.6666666666667,150.0,9.722222222222223,18.103631183317166,28.43749999999999
72,2013-11-24,0.0,0.0,0.0,0.0,0.0,17.232499999999998
72,2013-11-25,0.0,0.0,0.0,0.0,0.0,23.84
72,2013-11-26,0.0,0.0,0.0,0.0,0.0,30.582500000000007
72,2013-11-27,229.58333333333334,6583.333333333333,875.0,51.01851851851852,19.83716244725738,30.372500000000002
72,2013-11-28,284.5833333333333,7999.333333333333,1000.0,63.24074074074074,20.23674715948551,21.612499999999997
72,2013-11-29,283.3333333333333,7875.333333333333,1066.6666666666667,62.96296296296296,20.46509495188916,19.869565217391308
72,2013-11-30,284.1666666666667,7958.666666666667,683.3333333333334,63.14814814814815,20.31037094432345,17.817894736842103
72,2013-12-01,281.6666666666667,8208.0,512.5,62.59259259259259,19.52014971843188,31.866956521739127
72,2013-12-02,307.5,9125.333333333334,529.1666666666666,68.33333333333333,19.168203901227354,34.992500000000014
72,2013-12-03,353.3333333333333,10583.333333333334,137.5,78.51851851851852,18.990971128608923,32.33749999999999
72,2013-12-04,326.25,9833.333333333334,504.1666666666667,72.5,18.872733050847458,38.98250000000001
72,2013-12-05,349.1666666666667,10416.666666666666,441.6666666666667,77.5925925925926,19.067293333333332,49.985000000000014
72,2013-12-06,356.25,10708.0,58.333333333333336,79.16666666666666,18.924810889054914,33.905
72,2013-12-07,341.6666666666667,10375.333333333334,66.66666666666667,75.92592592592592,18.732062155968215,26.75
72,2013-12-08,352.5,10916.666666666666,58.333333333333336,78.33333333333333,18.36767175572519,22.055000000000007
72,2013-12-09,229.58333333333334,6750.0,750.0,51.01851851851852,19.347355967078187,32.2325
72,2013-12-10,291.6666666666667,8541.333333333334,266.6666666666667,64.81481481481481,19.42433525861172,24.9275
72,2013-12-11,320.0,9458.666666666666,87.5,71.11111111111111,19.244431914293774,21.6725
72,2013-12-12,215.83333333333334,6374.666666666667,804.1666666666666,47.96296296296296,19.259547340165938,15.822499999999998
72,2013-12-13,242.08333333333334,7083.333333333333,595.8333333333334,53.7962962962963,19.44071568627451,19.16
72,2013-12-14,242.5,7416.666666666667,58.333333333333336,53.888888888888886,18.59893258426966,16.467499999999998
72,2013-12-15,256.25,7792.0,54.166666666666664,56.94444444444444,18.70682002908966,24.41
72,2013-12-16,256.25,7624.666666666667,70.83333333333333,56.94444444444444,19.11736578648247,14.9525
72,2013-12-17,267.5,7958.666666666667,175.0,59.44444444444444,19.119146842017088,15.777500000000003
72,2013-12-18,252.91666666666666,7458.0,250.0,56.2037037037037,19.290350034265963,25.16
72,2013-12-19,267.5,7833.333333333333,175.0,59.44444444444444,19.42505319148936,32.09
72,2013-12-20,327.9166666666667,9250.0,283.3333333333333,72.87037037037038,20.165397897897897,43.032500000000006
72,2013-12-21,332.5,9292.0,395.8333333333333,73.88888888888889,20.35483031998852,48.90941176470588
72,2013-12-22,352.9166666666667,9791.333333333334,404.1666666666667,78.42592592592592,20.50290364494678,
72,2013-12-23,369.5833333333333,10500.0,1075.0,82.12962962962963,20.02203042328042,
72,2013-12-24,370.0,10542.0,1637.5,82.22222222222221,19.964744197811928,16.32
72,2013-12-25,369.5833333333333,10458.0,1125.0,82.12962962962963,20.10244018401649,14.4425
72,2013-12-26,277.0833333333333,8083.333333333333,358.3333333333333,61.57407407407407,19.49866838487972,25.422499999999996
72,2013-12-27,197.08333333333334,5875.333333333333,566.6666666666666,43.7962962962963,19.081056866749876,26.99
72,2013-12-28,204.16666666666666,6333.333333333333,58.333333333333336,45.370370370370374,18.337390350877193,37.44500000000001
72,2013-12-29,227.5,6791.333333333333,250.0,50.55555555555556,19.05510699911652,36.9425
72,2013-12-30,176.66666666666666,5625.333333333333,75.0,39.25925925925926,17.864521608596032,21.62
72,2013-12-31,217.5,6624.666666666667,104.16666666666667,48.333333333333336,18.67584532555097,17.471428571428568
72,2014-01-01,277.5,7958.666666666667,100.0,61.66666666666667,19.8338813034009,16.660869565217393
72,2014-01-02,299.5833333333333,8791.333333333334,120.83333333333333,66.57407407407408,19.384202560602613,11.862499999999999
72,2014-01-03,192.08333333333334,5625.333333333333,50.0,42.68518518518519,19.42345391878012,-1.6974999999999998
72,2014-01-04,197.91666666666666,6000.0,195.83333333333334,43.98148148148148,18.763599537037038,11.309473684210525
72,2014-01-05,142.91666666666666,4833.333333333333,100.0,31.75925925925926,16.819813218390806,30.680000000000007
72,2014-01-06,170.41666666666666,5416.666666666667,129.16666666666666,37.870370370370374,17.896371794871797,30.879999999999995
72,2014-01-07,127.5,4458.0,79.16666666666667,28.333333333333332,16.268786451323464,-0.32124999999999987
72,2014-01-08,125.0,4292.0,54.166666666666664,27.77777777777778,16.566674433053745,8.685714285714287
72,2014-01-09,81.25,3500.0,287.5,18.055555555555554,13.205059523809522,18.8
72,2014-01-10,50.0,2458.0,808.3333333333334,11.11111111111111,11.571060482777327,26.600000000000005
72,2014-01-11,158.75,4916.666666666667,550.0,35.27777777777778,18.366567796610166,43.7
72,2014-01-12,211.25,6000.0,637.5,46.94444444444444,20.027673611111112,33.199999999999996
72,2014-01-13,248.75,6875.333333333333,712.5,55.27777777777778,20.58042640356831,38.3
72,2014-01-14,275.4166666666667,7624.666666666667,1033.3333333333333,61.2037037037037,20.54728257701612,39.559999999999995
72,2014-01-15,334.5833333333333,9083.333333333334,70.83333333333333,74.35185185185185,20.95289755351682,32.0
72,2014-01-16,349.5833333333333,9500.0,308.3333333333333,77.68518518518519,20.932068713450292,25.52
72,2014-01-17,353.3333333333333,9625.333333333334,1041.6666666666667,78.51851851851852,20.881123886041465,28.4
72,2014-01-18,350.4166666666667,9708.0,854.1666666666666,77.87037037037037,20.53241456072884,28.399999999999995
72,2014-01-19,321.25,9166.666666666666,150.0,71.38888888888889,19.935022727272727,18.05
72,2014-01-20,357.9166666666667,10042.0,320.8333333333333,79.53703703703704,20.27434082409436,21.5
72,2014-01-21,340.0,9500.0,95.83333333333333,75.55555555555556,20.358245614035088,2.3
72,2014-01-22,320.4166666666667,9166.666666666666,58.333333333333336,71.2037037037037,19.883310606060604,-6.475
72,2014-01-23,267.9166666666667,7874.666666666667,50.0,59.53703703703703,19.35319131674004,2.6
72,2014-01-24,230.41666666666666,6833.333333333333,45.833333333333336,51.20370370370371,19.180782520325202,4.55
72,2014-01-25,205.83333333333334,6458.666666666667,41.666666666666664,45.74074074074074,18.1283331612992,15.800000000000002
72,2014-01-26,195.41666666666666,6041.333333333333,45.833333333333336,43.425925925925924,18.399831255057748,8.6
72,2014-01-27,178.75,5625.333333333333,50.0,39.72222222222222,18.075188136999287,15.147500000000003
72,2014-01-28,142.5,4791.333333333333,104.16666666666667,31.666666666666664,16.91778558508418,3.7100000000000004
72,2014-01-29,115.41666666666667,4250.0,33.333333333333336,25.64814814814815,15.447728758169935,4.2425
72,2014-01-30,117.91666666666667,4125.333333333333,66.66666666666667,26.203703703703702,16.259275344753284,9.176
72,2014-01-31,55.833333333333336,2208.0,779.1666666666666,12.407407407407407,14.383995068438004,24.196470588235293
72,2014-02-01,90.41666666666667,2166.6666666666665,33.333333333333336,20.09259259259259,23.737852564102564,31.760000000000005
72,2014-02-02,67.08333333333333,1583.3333333333333,141.66666666666666,14.907407407407408,24.100570175438595,32.87749999999999
72,2014-02-03,196.25,3124.6666666666665,187.5,43.611111111111114,35.7265441647109,22.685
72,2014-02-04,276.25,3916.0,75.0,61.38888888888889,40.12773450800135,19.1525
72,2014-02-05,313.3333333333333,4542.0,75.0,69.62962962962963,39.24140124272225,22.00250000000001
72,2014-02-06,350.8333333333333,5124.666666666667,133.33333333333334,77.96296296296296,38.94218052122631,10.505
72,2014-02-07,356.25,5417.333333333333,208.33333333333334,79.16666666666666,37.40712681516121,12.687500000000002
72,2014-02-08,327.0833333333333,4916.0,75.0,72.68518518518519,37.84701032908417,6.822500000000001
72,2014-02-09,217.08333333333334,3376.0,341.6666666666667,48.24074074074074,36.5770841561348,12.124999999999995
72,2014-02-10,222.91666666666666,3834.0,45.833333333333336,49.53703703703704,33.07314307656639,14.764999999999999
72,2014-02-11,224.58333333333334,3750.6666666666665,1262.5,49.907407407407405,34.06074105344235,10.8125
72,2014-02-12,248.75,3707.3333333333335,133.33333333333334,55.27777777777778,38.166865222082365,9.004999999999997
72,2014-02-13,194.16666666666666,3250.0,87.5,43.148148148148145,33.9841452991453,19.962500000000002
72,2014-02-14,197.08333333333334,3250.6666666666665,183.33333333333334,43.7962962962963,34.48756238036642,25.715
72,2014-02-15,240.83333333333334,3792.6666666666665,125.0,53.51851851851852,36.12076668424445,23.577499999999997
72,2014-02-16,268.75,3792.0,408.3333333333333,59.72222222222222,40.31486242967651,13.250000000000002
72,2014-02-17,224.58333333333334,3624.0,212.5,49.907407407407405,35.251237889379446,13.0325
72,2014-02-18,241.66666666666666,3750.0,370.8333333333333,53.70370370370371,36.65814814814814,25.212499999999995
72,2014-02-19,218.75,3458.6666666666665,483.3333333333333,48.61111111111111,35.97695402852737,33.78434782608696
72,2014-02-20,330.8333333333333,4790.666666666667,150.0,73.51851851851852,39.2824299563967,33.26749999999999
72,2014-02-21,266.6666666666667,3708.0,1062.5,59.25925925925925,40.90854608653961,40.79750000000001
72,2014-02-22,339.5833333333333,5041.333333333333,75.0,75.46296296296296,38.31651403949572,39.5825
72,2014-02-23,357.0833333333333,5458.666666666667,91.66666666666667,79.35185185185185,37.21071741165934,37.4
72,2014-02-24,150.0,1791.3333333333333,3587.5,33.33333333333333,47.63211760327503,21.6875
72,2014-02-25,0.0,0.0,4658.333333333333,0.0,0.0,16.9325
72,2014-02-26,0.0,41.333333333333336,3454.1666666666665,0.0,0.0,12.485000000000001
72,2014-02-27,11.666666666666666,458.0,758.3333333333334,2.5925925925925926,14.489932071809802,11.340909090909092
72,2014-02-28,67.91666666666667,1375.3333333333333,41.666666666666664,15.092592592592593,28.090109468411693,6.023750000000001
72,2014-03-01,117.08333333333333,3832.6666666666665,75.0,26.01851851851852,17.37717066736244,23.44608695652174
72,2014-03-02,57.083333333333336,1542.0,8.333333333333334,12.685185185185185,21.0576542008935,17.150000000000002
72,2014-03-03,0.0,0.0,0.0,0.0,0.0,5.8775
72,2014-03-04,0.0,0.0,0.0,0.0,0.0,6.807500000000001
72,2014-03-05,0.0,0.0,0.0,0.0,0.0,15.605000000000002
72,2014-03-06,0.0,0.0,0.0,0.0,0.0,12.282499999999999
72,2014-03-07,0.0,0.0,0.0,0.0,0.0,27.897499999999997
72,2014-03-08,0.0,0.0,0.0,0.0,0.0,30.6275
72,2014-03-09,0.0,0.0,0.0,0.0,0.0,26.622500000000002
72,2014-03-10,0.0,0.0,0.0,0.0,0.0,40.400000000000006
72,2014-03-11,96.66666666666667,2791.3333333333335,29.166666666666668,21.48148148148148,19.699267574237723,44.2175
72,2014-03-12,242.08333333333334,6416.0,900.0,53.7962962962963,21.46276020019396,28.19
72,2014-03-13,162.5,4542.666666666667,3250.0,36.11111111111111,20.348271940123276,9.3275
72,2014-03-14,137.08333333333334,3958.6666666666665,3616.6666666666665,30.462962962962965,19.69793771752554,30.109999999999996
72,2014-03-15,257.5,6375.333333333333,737.5,57.22222222222222,22.975203910906618,36.650000000000006
72,2014-03-16,281.6666666666667,6791.333333333333,229.16666666666666,62.59259259259259,23.592037237001406,16.8275
72,2014-03-17,305.8333333333333,7416.666666666667,216.66666666666666,67.96296296296296,23.456385767790263,16.566956521739133
72,2014-03-18,306.25,7457.333333333333,104.16666666666667,68.05555555555556,23.360255006257823,31.0025
72,2014-03-19,293.3333333333333,7416.666666666667,79.16666666666667,65.18518518518519,22.497677902621724,36.49250000000001
72,2014-03-20,312.0833333333333,7833.333333333333,120.83333333333333,69.35185185185185,22.66256205673759,36.24173913043479
