ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
72,2014-03-21,269.1666666666667,6833.333333333333,70.83333333333333,59.81481481481481,22.406483739837398,30.409999999999993
72,2014-03-22,240.83333333333334,6292.0,662.5,53.51851851851852,21.77273168750441,36.8075
72,2014-03-23,273.75,6834.0,666.6666666666666,60.83333333333333,22.785795288264563,22.58
72,2014-03-24,331.6666666666667,8166.0,387.5,73.70370370370371,23.10348463820176,16.572499999999998
72,2014-03-25,310.8333333333333,7749.333333333333,187.5,69.07407407407408,22.816460914200505,23.704999999999995
72,2014-03-26,280.4166666666667,8000.0,41.666666666666664,62.31481481481481,19.938793402777776,19.347500000000004
72,2014-03-27,203.33333333333334,5083.333333333333,1133.3333333333333,45.18518518518518,22.75333333333333,27.4325
72,2014-03-28,226.66666666666666,6000.0,1300.0,50.37037037037037,21.489259259259256,43.587500000000006
72,2014-03-29,298.3333333333333,8166.666666666667,45.833333333333336,66.2962962962963,20.779829931972788,37.115
72,2014-03-30,296.6666666666667,7083.333333333333,50.0,65.92592592592592,23.82407843137255,31.222727272727276
72,2014-03-31,279.1666666666667,6708.0,41.666666666666664,62.03703703703704,23.673122473994564,33.316250000000004
72,2014-04-01,283.75,7792.0,145.83333333333334,63.05555555555556,20.714381202943187,42.34608695652174
72,2014-04-02,285.0,8250.0,112.5,63.33333333333333,19.65060606060606,42.8525
72,2014-04-03,275.0,7833.333333333333,75.0,61.111111111111114,19.969680851063828,35.277499999999996
72,2014-04-04,306.25,8624.666666666666,170.83333333333334,68.05555555555556,20.198485931823452,41.6
72,2014-04-05,302.9166666666667,8583.333333333334,291.6666666666667,67.31481481481481,20.074846278317153,36.252500000000005
72,2014-04-06,302.5,8666.666666666666,50.0,67.22222222222223,19.854471153846152,36.815
72,2014-04-07,305.8333333333333,8958.666666666666,108.33333333333333,67.96296296296296,19.418982859552514,38.96000000000001
72,2014-04-08,345.8333333333333,9750.0,220.83333333333334,76.85185185185185,20.176566951566947,42.287692307692296
72,2014-04-09,353.75,9958.0,62.5,78.61111111111111,20.207350036821317,36.41
72,2014-04-10,386.25,10916.666666666666,112.5,85.83333333333333,20.126278625954196,50.044999999999995
72,2014-04-11,370.8333333333333,10625.333333333334,58.333333333333336,82.4074074074074,19.852775860626597,48.21500000000001
72,2014-04-12,335.8333333333333,9666.666666666666,54.166666666666664,74.62962962962963,19.762054597701148,50.345000000000006
72,2014-04-13,310.4166666666667,9208.0,50.0,68.98148148148148,19.17629748286514,68.37500000000001
72,2014-04-14,329.5833333333333,9792.0,158.33333333333334,73.24074074074073,19.146036163307915,67.32500000000002
72,2014-04-15,298.3333333333333,8583.333333333334,375.0,66.2962962962963,19.771100323624594,41.352500000000006
72,2014-04-16,336.6666666666667,9416.666666666666,245.83333333333334,74.81481481481481,20.337050147492626,27.035
72,2014-04-17,380.4166666666667,10624.666666666666,166.66666666666666,84.53703703703704,20.36710302022547,38.73499999999999
72,2014-04-18,354.1666666666667,10250.0,129.16666666666666,78.70370370370371,19.65481029810298,45.21826086956521
72,2014-04-19,313.3333333333333,9000.0,712.5,69.62962962962963,19.803827160493825,41.75
72,2014-04-20,268.3333333333333,7958.666666666667,250.0,59.62962962962963,19.178708047132403,48.552500000000016
72,2014-04-21,194.58333333333334,6291.333333333333,1291.6666666666667,43.24074074074074,17.59332724029529,59.57
72,2014-04-22,327.0833333333333,9625.333333333334,91.66666666666667,72.68518518518519,19.329813974696407,54.99500000000001
72,2014-04-23,315.0,9250.0,187.5,70.0,19.37108108108108,37.73000000000001
72,2014-04-24,282.9166666666667,9833.333333333334,1958.3333333333333,62.87037037037037,16.36600988700565,39.13249999999999
72,2014-04-25,350.8333333333333,12541.333333333334,208.33333333333334,77.96296296296296,15.912637766673758,47.945
72,2014-04-26,324.5833333333333,10916.666666666666,1420.8333333333333,72.12962962962963,16.913021628498726,45.665
72,2014-04-27,372.9166666666667,12166.666666666666,125.0,82.87037037037037,17.43513127853881,42.169999999999995
72,2014-04-28,385.0,10250.0,762.5,85.55555555555556,21.36593495934959,45.5675
72,2014-04-29,385.8333333333333,10458.0,2758.3333333333335,85.74074074074073,20.986312976774823,47.308571428571426
72,2014-04-30,386.6666666666667,5500.0,2462.5,85.92592592592592,39.990707070707074,44.58874999999999
72,2014-05-01,399.1666666666667,13541.333333333334,2062.5,88.70370370370371,16.76786915780491,54.20000000000002
72,2014-05-02,391.6666666666667,5458.0,1333.3333333333333,87.03703703703704,40.819541142461624,48.80000000000001
72,2014-05-03,351.25,14125.333333333334,137.5,78.05555555555556,14.144990678686051,50.824999999999996
72,2014-05-04,371.6666666666667,12583.333333333334,312.5,82.5925925925926,16.801302428256072,48.15500000000001
72,2014-05-05,372.9166666666667,7125.333333333333,245.83333333333334,82.87037037037037,29.770878165543913,47.120000000000005
72,2014-05-06,345.8333333333333,8874.666666666666,137.5,76.85185185185185,22.16663849659455,47.96000000000001
72,2014-05-07,334.1666666666667,583.3333333333334,337.5,74.25925925925925,325.8602380952381,51.57500000000001
72,2014-05-08,313.75,5916.666666666667,295.8333333333333,69.72222222222221,30.164190140845072,63.035000000000004
72,2014-05-09,307.9166666666667,10208.0,145.83333333333334,68.42592592592592,17.15843102359805,70.78999999999999
72,2014-05-10,317.0833333333333,13583.333333333334,337.5,70.46296296296296,13.278594069529653,66.71749999999999
72,2014-05-11,281.25,11750.0,91.66666666666667,62.5,13.615691489361703,58.29500000000001
72,2014-05-12,239.58333333333334,10625.333333333334,79.16666666666667,53.24074074074075,12.826231595348645,66.13250000000002
72,2014-05-13,260.8333333333333,11333.333333333334,70.83333333333333,57.96296296296296,13.091531862745095,72.33500000000001
72,2014-05-14,335.0,14250.0,95.83333333333333,74.44444444444444,13.372573099415202,68.91565217391306
72,2014-05-15,326.6666666666667,13624.666666666666,104.16666666666667,72.5925925925926,13.638417249759424,71.06000000000002
72,2014-05-16,282.0833333333333,9542.0,1037.5,62.68518518518519,16.816013705489183,52.324999999999996
72,2014-05-17,317.5,9791.333333333334,70.83333333333333,70.55555555555556,18.445351331109144,47.915
72,2014-05-18,326.6666666666667,10416.666666666666,70.83333333333333,72.5925925925926,17.838613333333335,48.20749999999999
72,2014-05-19,339.1666666666667,10166.666666666666,1375.0,75.37037037037037,18.97665300546448,51.039090909090916
72,2014-05-20,382.5,12250.0,1091.6666666666667,85.0,17.761530612244897,57.32
72,2014-05-21,362.5,12083.333333333334,620.8333333333334,80.55555555555556,17.065,60.702500000000015
72,2014-05-22,330.8333333333333,11791.333333333334,175.0,73.51851851851852,15.959944686304443,62.952173913043495
72,2014-05-23,335.0,9208.666666666666,637.5,74.44444444444444,20.693459060305507,53.3857142857143
72,2014-05-24,337.5,2416.6666666666665,125.0,75.0,79.44051724137931,57.694999999999986
72,2014-05-25,342.5,8125.333333333333,1166.6666666666667,76.11111111111111,23.977529127010172,60.934999999999995
72,2014-05-26,335.8333333333333,10916.0,850.0,74.62962962962963,17.50029263873621,69.7625
72,2014-05-27,292.9166666666667,10833.333333333334,1562.5,65.0925925925926,15.380378205128203,71.38250000000002
72,2014-05-28,295.8333333333333,10958.0,2075.0,65.74074074074075,15.356804262740567,57.357500000000016
72,2014-05-29,297.0833333333333,9833.333333333334,1454.1666666666667,66.01851851851852,17.185515536723162,56.03000000000001
72,2014-05-30,300.8333333333333,9583.333333333334,2375.0,66.85185185185185,17.85642028985507,57.27714285714286
72,2014-05-31,303.3333333333333,8208.666666666666,850.0,67.4074074074074,21.01999241993557,56.1875
72,2014-06-01,294.5833333333333,7874.666666666667,62.5,65.46296296296296,21.279480965684616,64.88521739130434
72,2014-06-02,334.5833333333333,9375.333333333334,500.0,74.35185185185185,20.3003078409064,72.9875
72,2014-06-03,355.0,10250.0,208.33333333333334,78.88888888888889,19.701056910569104,73.31750000000001
72,2014-06-04,352.0833333333333,10166.666666666666,670.8333333333334,78.24074074074075,19.699351092896176,62.390000000000015
72,2014-06-05,374.5833333333333,10833.333333333334,116.66666666666667,83.24074074074073,19.66850641025641,58.64000000000002
72,2014-06-06,366.6666666666667,10291.333333333334,79.16666666666667,81.48148148148148,20.266783269633564,59.17250000000001
72,2014-06-07,385.4166666666667,1958.0,362.5,85.64814814814815,111.9702999092044,64.07750000000001
72,2014-06-08,359.1666666666667,3625.3333333333335,129.16666666666666,79.81481481481481,56.35508612234891,67.37750000000001
72,2014-06-09,380.0,5542.0,200.0,84.44444444444444,39.00336821845302,64.27249999999998
72,2014-06-10,363.3333333333333,6041.333333333333,1070.8333333333333,80.74074074074075,34.21034723754874,69.9425
72,2014-06-11,360.8333333333333,9333.333333333334,1858.3333333333333,80.18518518518518,21.991502976190475,66.19250000000001
72,2014-06-12,367.0833333333333,9916.666666666666,387.5,81.57407407407408,21.056393557422968,66.20750000000002
72,2014-06-13,312.9166666666667,8666.666666666666,1904.1666666666667,69.53703703703704,20.53816506410256,69.095
72,2014-06-14,367.0833333333333,3083.3333333333335,229.16666666666666,81.57407407407408,67.72191441441441,55.7075
72,2014-06-15,303.75,8166.666666666667,1850.0,67.5,21.157117346938776,60.26000000000001
72,2014-06-16,366.6666666666667,9292.0,491.6666666666667,81.48148148148148,22.44642942555125,69.18499999999999
72,2014-06-17,352.5,8791.333333333334,687.5,78.33333333333333,22.808115947524076,75.34869565217392
72,2014-06-18,150.83333333333334,4458.666666666667,4591.666666666667,33.51851851851852,19.243203000398726,
72,2014-06-19,307.9166666666667,8291.333333333334,1808.3333333333333,68.42592592592592,21.12486096593498,
72,2014-06-20,359.5833333333333,9750.0,591.6666666666666,79.9074074074074,20.978767806267808,
72,2014-06-21,406.25,5542.0,437.5,90.27777777777779,41.69767983880669,
72,2014-06-22,351.25,7542.0,1129.1666666666667,78.05555555555556,26.492005878193233,
72,2014-06-23,328.3333333333333,8833.333333333334,775.0,72.96296296296296,21.143427672955976,
72,2014-06-24,356.6666666666667,9583.333333333334,1533.3333333333333,79.25925925925927,21.170492753623186,
72,2014-06-25,394.5833333333333,9791.333333333334,745.8333333333334,87.68518518518519,22.92355342593223,37.4
72,2014-06-26,359.1666666666667,9375.333333333334,1154.1666666666667,79.81481481481481,21.791862215269383,
72,2014-06-27,408.75,10916.666666666666,383.3333333333333,90.83333333333333,21.29868320610687,
72,2014-06-28,365.0,10000.0,83.33333333333333,81.11111111111111,20.762416666666663,
72,2014-06-29,378.3333333333333,10541.333333333334,104.16666666666667,84.07407407407408,20.41569166877477,
72,2014-06-30,395.4166666666667,9833.333333333334,420.8333333333333,87.87037037037037,22.873848870056495,
72,2014-07-01,385.4166666666667,11166.666666666666,79.16666666666667,85.64814814814815,19.633240049751244,
72,2014-07-02,394.1666666666667,11458.666666666666,629.1666666666666,87.5925925925926,19.567297436195798,
72,2014-07-03,399.5833333333333,11874.666666666666,1641.6666666666667,88.79629629629629,19.141279989145897,
72,2014-07-04,400.0,5083.333333333333,2387.5,88.88888888888889,44.760655737704916,
72,2014-07-05,398.75,2416.6666666666665,970.8333333333334,88.61111111111111,93.8575,
72,2014-07-06,304.1666666666667,8416.666666666666,2375.0,67.5925925925926,20.55684818481848,
72,2014-07-07,306.25,8708.666666666666,1000.0,68.05555555555556,20.00366014698002,
72,2014-07-08,275.4166666666667,7458.0,2041.6666666666667,61.2037037037037,21.006460251482377,
72,2014-07-09,396.25,12250.0,495.8333333333333,88.05555555555556,18.40001700680272,
72,2014-07-10,338.75,5416.666666666667,2391.6666666666665,75.27777777777777,35.57396153846153,
72,2014-07-11,353.3333333333333,10916.666666666666,3129.1666666666665,78.51851851851852,18.411094147582695,
72,2014-07-12,399.5833333333333,12708.0,2558.3333333333335,88.79629629629629,17.88608116497045,
72,2014-07-13,380.4166666666667,11833.333333333334,1379.1666666666667,84.53703703703704,18.286789906103284,
72,2014-07-14,46.25,1583.3333333333333,4225.0,10.277777777777777,16.615921052631577,35.599999999999994
72,2014-07-15,350.0,9583.333333333334,562.5,77.77777777777779,20.77478260869565,71.50999999999999
72,2014-07-16,385.8333333333333,10750.0,254.16666666666666,85.74074074074073,20.4162661498708,64.7
72,2014-07-17,395.0,11250.0,1433.3333333333333,87.77777777777777,19.972370370370367,61.069999999999986
72,2014-07-18,395.0,10916.666666666666,1579.1666666666667,87.77777777777777,20.582213740458013,63.672500000000014
72,2014-07-19,394.5833333333333,10166.666666666666,1325.0,87.68518518518519,22.07726092896175,67.55
72,2014-07-20,394.1666666666667,10500.0,1191.6666666666667,87.5925925925926,21.353822751322753,69.7325
72,2014-07-21,395.0,11125.333333333334,754.1666666666666,87.77777777777777,20.196173897411313,73.0475
72,2014-07-22,390.0,11250.0,1179.1666666666667,86.66666666666667,19.719555555555555,75.2
72,2014-07-23,387.0833333333333,11083.333333333334,1250.0,86.01851851851852,19.866397243107766,74.4275
72,2014-07-24,362.9166666666667,10458.0,1325.0,80.64814814814815,19.73982570493615,62.15391304347827
72,2014-07-25,368.3333333333333,10708.666666666666,975.0,81.85185185185185,19.565486936852807,62.42000000000001
72,2014-07-26,359.1666666666667,10583.333333333334,1116.6666666666667,79.81481481481481,19.304501312335955,67.835
72,2014-07-27,343.75,9833.333333333334,887.5,76.38888888888889,19.885063559322035,74.67500000000001
72,2014-07-28,353.75,9916.666666666666,1087.5,78.61111111111111,20.2915756302521,63.34250000000002
72,2014-07-29,249.16666666666666,6791.333333333333,1041.6666666666667,55.37037037037037,20.869879094270473,59.74250000000001
72,2014-07-30,395.8333333333333,10458.666666666666,262.5,87.96296296296296,21.528862293897674,60.105714285714285
72,2014-07-31,380.0,10291.333333333334,216.66666666666666,84.44444444444444,21.00375720671115,59.792
72,2014-08-01,293.3333333333333,8208.666666666666,345.8333333333333,65.18518518518519,20.327025636860775,70.07749999999999
72,2014-08-02,383.3333333333333,10874.666666666666,200.0,85.18518518518519,20.05144474415563,71.48750000000001
72,2014-08-03,383.75,12583.333333333334,91.66666666666667,85.27777777777777,17.34753311258278,64.805
72,2014-08-04,381.6666666666667,12833.333333333334,91.66666666666667,84.81481481481481,16.91725108225108,67.955
72,2014-08-05,377.5,12708.666666666666,129.16666666666666,83.88888888888889,16.896704348738396,68.74842105263158
72,2014-08-06,371.25,12708.0,454.1666666666667,82.5,16.617829320113316,64.9925
72,2014-08-07,251.25,9458.666666666666,191.66666666666666,55.833333333333336,15.109885995207218,61.820000000000014
72,2014-08-08,337.5,10041.333333333334,254.16666666666666,75.0,19.119099389191344,61.9625
72,2014-08-09,167.91666666666666,5166.666666666667,358.3333333333333,37.31481481481482,18.48708333333333,64.78250000000001
72,2014-08-10,318.75,9416.666666666666,287.5,70.83333333333334,19.25475663716814,67.9475
72,2014-08-11,374.5833333333333,11416.666666666666,204.16666666666666,83.24074074074073,18.663546228710462,71.00000000000001
72,2014-08-12,296.6666666666667,8666.666666666666,216.66666666666666,65.92592592592592,19.47160256410256,66.69500000000002
72,2014-08-13,374.5833333333333,10292.0,1391.6666666666667,83.24074074074073,20.703020414993308,66.66500000000003
72,2014-08-14,349.1666666666667,9374.666666666666,2679.1666666666665,77.5925925925926,21.186634784051584,59.195000000000014
72,2014-08-15,374.5833333333333,10083.333333333334,2058.3333333333335,83.24074074074073,21.131453168044075,60.147500000000015
72,2014-08-16,375.0,10083.333333333334,3720.8333333333335,83.33333333333334,21.15495867768595,62.45000000000001
72,2014-08-17,349.5833333333333,9542.0,2466.6666666666665,77.68518518518519,20.839934267216282,62.712500000000006
72,2014-08-18,275.4166666666667,7583.333333333333,3020.8333333333335,61.2037037037037,20.659276556776557,61.13000000000002
72,2014-08-19,375.0,10416.666666666666,3741.6666666666665,83.33333333333334,20.477999999999998,58.00999999999999
72,2014-08-20,375.0,10458.0,4525.0,83.33333333333334,20.39706444826927,69.03500000000003
72,2014-08-21,354.1666666666667,9583.333333333334,2558.3333333333335,78.70370370370371,21.02210144927536,69.96500000000002
72,2014-08-22,361.6666666666667,9958.666666666666,2975.0,80.37037037037037,20.65819275226492,69.16250000000001
72,2014-08-23,374.5833333333333,10124.666666666666,3691.6666666666665,83.24074074074073,21.045185301025,65.555
72,2014-08-24,375.0,10000.0,1945.8333333333333,83.33333333333334,21.331249999999997,66.57500000000002
72,2014-08-25,374.5833333333333,10166.666666666666,145.83333333333334,83.24074074074073,20.958244535519125,67.13000000000001
72,2014-08-26,375.0,10125.333333333334,1100.0,83.33333333333334,21.067207663945222,69.87500000000001
72,2014-08-27,314.5833333333333,8666.666666666666,1916.6666666666667,69.9074074074074,20.64755608974359,70.10000000000001
72,2014-08-28,340.4166666666667,9458.0,916.6666666666666,75.64814814814815,20.473709793002985,60.17000000000001
72,2014-08-29,402.9166666666667,10750.0,958.3333333333334,89.53703703703704,21.320226098191213,60.297500000000014
72,2014-08-30,355.8333333333333,9500.0,629.1666666666666,79.07407407407408,21.30630116959064,67.28
72,2014-08-31,250.41666666666666,6958.666666666667,2379.1666666666665,55.648148148148145,20.470207016031164,71.28285714285715
72,2014-09-01,371.25,10333.333333333334,170.83333333333334,82.5,20.436713709677417,72.75499999999998
72,2014-09-02,375.4166666666667,10708.0,1629.1666666666667,83.42592592592592,19.94298784916781,74.89250000000001
72,2014-09-03,395.0,11000.0,254.16666666666666,87.77777777777777,20.42628787878788,68.00000000000001
72,2014-09-04,394.5833333333333,11042.0,270.8333333333333,87.68518518518519,20.327128489202842,70.88000000000004
72,2014-09-05,395.0,11458.0,391.6666666666667,87.77777777777777,19.609806830744166,77.44999999999999
72,2014-09-06,394.5833333333333,11166.666666666666,116.66666666666667,87.68518518518519,20.100192786069652,66.98750000000003
72,2014-09-07,345.8333333333333,9958.666666666666,70.83333333333333,76.85185185185185,19.753801825322444,60.9575
72,2014-09-08,366.25,10583.333333333334,70.83333333333333,81.38888888888889,19.68521653543307,61.07750000000002
72,2014-09-09,393.3333333333333,11166.666666666666,66.66666666666667,87.4074074074074,20.03651741293532,63.26000000000001
72,2014-09-10,387.0833333333333,11124.666666666666,70.83333333333333,86.01851851851852,19.792584297157468,66.30499999999999
72,2014-09-11,357.9166666666667,10000.0,608.3333333333334,79.53703703703704,20.359493055555554,65.54
72,2014-09-12,390.4166666666667,10458.666666666666,195.83333333333334,86.75925925925925,21.234256809875916,52.46857142857142
72,2014-09-13,389.5833333333333,10374.666666666666,425.0,86.57407407407408,21.360492171100546,
72,2014-09-14,365.0,9916.666666666666,66.66666666666667,81.11111111111111,20.93689075630252,49.748000000000005
72,2014-09-15,325.4166666666667,9000.0,62.5,72.31481481481481,20.567538580246914,56.291428571428575
72,2014-09-16,390.0,10500.0,62.5,86.66666666666667,21.128095238095234,55.317499999999995
72,2014-09-17,392.0833333333333,10500.0,141.66666666666666,87.12962962962963,21.240958994708993,53.06750000000002
72,2014-09-18,395.0,10625.333333333334,704.1666666666666,87.77777777777777,21.14655226502698,53.007500000000014
72,2014-09-19,394.5833333333333,10541.333333333334,470.8333333333333,87.68518518518519,21.292577103887346,49.78999999999999
72,2014-09-20,395.0,10666.666666666666,295.8333333333333,87.77777777777777,21.064609375,63.58999999999998
72,2014-09-21,390.8333333333333,10792.0,875.0,86.85185185185185,20.60035468659913,66.29750000000003
72,2014-09-22,387.5,10666.666666666666,1066.6666666666667,86.11111111111111,20.6646484375,51.245
72,2014-09-23,384.5833333333333,10541.333333333334,475.0,85.46296296296296,20.752955297664222,53.01500000000001
72,2014-09-24,377.5,10416.666666666666,270.8333333333333,83.88888888888889,20.61452,59.57749999999999
72,2014-09-25,378.75,10292.0,137.5,84.16666666666667,20.933309852312476,57.31250000000001
72,2014-09-26,376.6666666666667,10374.666666666666,137.5,83.7037037037037,20.652283339759244,57.96500000000001
72,2014-09-27,371.25,10250.0,333.3333333333333,82.5,20.602865853658535,59.92250000000001
72,2014-09-28,374.5833333333333,10333.333333333334,212.5,83.24074074074073,20.62020833333333,63.522500000000015
72,2014-09-29,213.75,6125.333333333333,533.3333333333334,47.5,19.85004217457553,59.54
72,2014-09-30,167.08333333333334,4500.0,483.3333333333333,37.129629629629626,21.120570987654318,63.104
72,2014-10-01,207.91666666666666,5708.0,616.6666666666666,46.2037037037037,20.720029880090323,61.077500000000015
72,2014-10-02,276.25,7375.333333333333,112.5,61.38888888888889,21.306183901292595,61.23500000000001
72,2014-10-03,112.08333333333333,3374.6666666666665,2229.1666666666665,24.90740740740741,18.892750724351377,62.630000000000024
72,2014-10-04,75.83333333333333,2333.3333333333335,1333.3333333333333,16.85185185185185,18.48708333333333,54.50000000000001
72,2014-10-05,64.58333333333333,2083.3333333333335,566.6666666666666,14.351851851851851,17.63383333333333,43.715
72,2014-10-06,185.41666666666666,5208.666666666667,541.6666666666666,41.2037037037037,20.2491707197406,54.00500000000002
72,2014-10-07,319.5833333333333,9041.333333333334,850.0,71.01851851851852,20.106509302954333,60.912500000000016
72,2014-10-08,308.3333333333333,8792.0,441.6666666666667,68.51851851851852,19.948848700839147,56.17250000000002
72,2014-10-09,252.5,7083.333333333333,1858.3333333333333,56.111111111111114,20.277235294117645,50.0375
72,2014-10-10,150.0,4458.0,2179.1666666666665,33.33333333333333,19.139748766262898,45.245000000000005
72,2014-10-11,240.41666666666666,6292.0,1279.1666666666667,53.425925925925924,21.735062601539873,45.59750000000002
72,2014-10-12,300.0,7958.0,62.5,66.66666666666666,21.443830108067353,44.3975
72,2014-10-13,213.75,5750.0,1045.8333333333333,47.5,21.145760869565216,57.20000000000001
72,2014-10-14,84.58333333333333,2375.3333333333335,2266.6666666666665,18.796296296296298,20.255607400130977,69.05000000000001
72,2014-10-15,174.58333333333334,4500.0,2104.1666666666665,38.7962962962963,22.068626543209877,66.30500000000002
72,2014-10-16,293.3333333333333,7250.0,2441.6666666666665,65.18518518518519,23.014865900383143,62.76500000000001
72,2014-10-17,285.0,6958.0,1612.5,63.33333333333333,23.299439494107503,58.52000000000003
72,2014-10-18,299.5833333333333,7166.666666666667,1233.3333333333333,66.57407407407408,23.778556201550387,51.695
72,2014-10-19,203.33333333333334,5333.333333333333,1158.3333333333333,45.18518518518518,21.686770833333334,37.49
72,2014-10-20,299.5833333333333,8792.0,1683.3333333333333,66.57407407407408,19.382732724193712,43.14499999999999
72,2014-10-21,275.0,7874.666666666667,3050.0,61.111111111111114,19.864862004740942,50.04500000000001
72,2014-10-22,297.9166666666667,8625.333333333334,1791.6666666666667,66.20370370370371,19.64734857267996,47.18750000000001
72,2014-10-23,197.5,5750.0,4129.166666666667,43.888888888888886,19.5381884057971,46.3175
72,2014-10-24,297.0833333333333,8416.666666666666,1870.8333333333333,66.01851851851852,20.07812706270627,48.70250000000001
72,2014-10-25,285.4166666666667,8166.666666666667,2479.1666666666665,63.42592592592593,19.88014455782313,51.32750000000001
72,2014-10-26,228.33333333333334,6583.333333333333,4300.0,50.74074074074074,19.729156118143457,47.315
72,2014-10-27,237.5,7124.666666666667,3166.6666666666665,52.77777777777778,18.961998222139044,48.70250000000001
72,2014-10-28,232.91666666666666,6666.666666666667,3329.1666666666665,51.75925925925926,19.87361458333333,62.15529411764705
72,2014-10-29,154.16666666666666,4875.333333333333,5650.0,34.25925925925926,17.98751652308674,49.376923076923084
72,2014-10-30,200.0,5916.666666666667,3616.6666666666665,44.44444444444444,19.228169014084507,42.68000000000001
72,2014-10-31,186.25,5750.0,4083.3333333333335,41.388888888888886,18.425253623188404,39.9875
72,2014-11-01,189.16666666666666,5833.333333333333,4995.833333333333,42.03703703703704,18.44645238095238,38.37826086956523
72,2014-11-02,189.58333333333334,5874.666666666667,3066.6666666666665,42.129629629629626,18.35701079966712,35.096
72,2014-11-03,199.58333333333334,6416.666666666667,3079.1666666666665,44.351851851851855,17.692932900432897,52.68615384615385
72,2014-11-04,172.08333333333334,5666.666666666667,4116.666666666667,38.24074074074074,17.274129901960784,57.26000000000002
72,2014-11-05,165.0,5542.0,4358.333333333333,36.666666666666664,16.935673042223023,51.1475
72,2014-11-06,65.41666666666667,2374.6666666666665,575.0,14.537037037037038,15.670064804416995,41.75
72,2014-11-07,169.58333333333334,5583.333333333333,2629.1666666666665,37.68518518518518,17.277251243781095,35.6975
72,2014-11-08,80.41666666666667,2958.6666666666665,2975.0,17.87037037037037,15.460910507736218,37.26695652173912
72,2014-11-09,0.0,166.66666666666666,241.66666666666666,0.0,0.0,41.75000000000001
72,2014-11-10,0.0,83.33333333333333,2254.1666666666665,0.0,0.0,48.44750000000001
72,2014-11-11,0.0,0.0,3408.3333333333335,0.0,0.0,53.40500000000001
72,2014-11-12,0.0,0.0,3462.5,0.0,0.0,46.160000000000004
72,2014-11-13,0.0,41.333333333333336,3625.0,0.0,0.0,33.012499999999996
72,2014-11-14,13.333333333333334,542.0,2591.6666666666665,2.9629629629629632,13.993439934399344,28.5275
72,2014-11-15,112.08333333333333,3624.6666666666665,2487.5,24.90740740740741,17.589682576175587,30.98
72,2014-11-16,160.0,5208.666666666667,2491.6666666666665,35.55555555555556,17.473441699731215,33.20000000000002
72,2014-11-17,99.16666666666667,3500.0,3279.1666666666665,22.037037037037038,16.116944444444446,35.0675
72,2014-11-18,77.08333333333333,3583.3333333333335,3275.0,17.12962962962963,12.236531007751937,21.814999999999998
72,2014-11-19,131.25,4374.666666666667,3695.8333333333335,29.166666666666668,17.066300289545868,20.630000000000003
72,2014-11-20,90.0,3375.3333333333335,3504.1666666666665,20.0,15.167390874975311,27.2075
72,2014-11-21,91.25,3666.6666666666665,2741.6666666666665,20.27777777777778,14.15619318181818,20.765
72,2014-11-22,75.41666666666667,3041.3333333333335,3283.3333333333335,16.75925925925926,14.105495579424229,31.865000000000006
72,2014-11-23,52.5,2458.6666666666665,3858.3333333333335,11.666666666666666,12.14631914316703,47.20249999999999
72,2014-11-24,163.75,5000.0,3445.8333333333335,36.388888888888886,18.629291666666667,59.47250000000002
72,2014-11-25,236.25,6583.333333333333,1679.1666666666667,52.5,20.413196202531644,44.375
72,2014-11-26,304.1666666666667,8250.0,1004.1666666666666,67.5925925925926,20.972138047138046,31.55
72,2014-11-27,279.1666666666667,7416.666666666667,2737.5,62.03703703703704,21.411142322097376,26.765000000000004
72,2014-11-28,283.3333333333333,7374.666666666667,2404.1666666666665,62.96296296296296,21.854471765202195,23.554999999999996
72,2014-11-29,208.33333333333334,5375.333333333333,2108.3333333333335,46.2962962962963,22.046436396709247,24.234285714285715
72,2014-11-30,229.16666666666666,6291.333333333333,1183.3333333333333,50.92592592592593,20.72019268128996,38.467999999999996
72,2014-12-01,266.6666666666667,6958.666666666667,1970.8333333333333,59.25925925925925,21.798556556172954,38.87130434782609
72,2014-12-02,245.83333333333334,6583.333333333333,3137.5,54.629629629629626,21.241244725738394,28.662500000000005
72,2014-12-03,295.8333333333333,8124.666666666667,2891.6666666666665,65.74074074074075,20.712217253357405,38.54750000000001
72,2014-12-04,316.6666666666667,8833.333333333334,3200.0,70.37037037037037,20.392138364779875,28.790000000000003
72,2014-12-05,287.5,8375.333333333334,3308.3333333333335,63.888888888888886,19.52633726020855,30.2975
72,2014-12-06,308.3333333333333,9041.333333333334,4016.6666666666665,68.51851851851852,19.39871823231578,35.75000000000001
72,2014-12-07,308.3333333333333,9083.333333333334,2279.1666666666665,68.51851851851852,19.309021406727826,25.865
72,2014-12-08,275.0,8166.666666666667,2841.6666666666665,61.111111111111114,19.154591836734696,24.709999999999997
72,2014-12-09,191.66666666666666,6250.0,2695.8333333333335,42.592592592592595,17.444222222222223,32.975
72,2014-12-10,250.0,8625.333333333334,2375.0,55.55555555555556,16.487285515535632,29.509999999999994
72,2014-12-11,162.5,5000.0,5270.833333333333,36.11111111111111,18.48708333333333,25.107500000000005
72,2014-12-12,245.83333333333334,7250.0,4166.666666666667,54.629629629629626,19.288026819923367,26.712500000000002
72,2014-12-13,208.33333333333334,6541.333333333333,3112.5,46.2962962962963,18.116634393259954,30.995
72,2014-12-14,300.0,9125.333333333334,1191.6666666666667,66.66666666666666,18.700686732904735,33.77
72,2014-12-15,300.0,9250.0,1916.6666666666667,66.66666666666666,18.448648648648646,34.0625
72,2014-12-16,233.33333333333334,6874.666666666667,4154.166666666667,51.85185185185185,19.30679467287303,38.5175
72,2014-12-17,283.3333333333333,8292.0,3833.3333333333335,62.96296296296296,19.436739561558664,37.34750000000001
72,2014-12-18,312.5,8833.333333333334,2312.5,69.44444444444444,20.12382075471698,30.560000000000002
72,2014-12-19,304.1666666666667,8708.0,3875.0,67.5925925925926,19.869101847598632,25.444999999999997
72,2014-12-20,300.0,8458.666666666666,4095.8333333333335,66.66666666666666,20.174574401008826,27.02
72,2014-12-21,291.6666666666667,8416.666666666666,2354.1666666666665,64.81481481481481,19.712046204620464,28.549999999999997
72,2014-12-22,295.8333333333333,8624.666666666666,1429.1666666666667,65.74074074074075,19.511462600809047,32.36000000000001
72,2014-12-23,308.3333333333333,8792.0,2237.5,68.51851851851852,19.948848700839147,41.525000000000006
72,2014-12-24,187.5,5166.666666666667,3845.8333333333335,41.66666666666667,20.64314516129032,49.23499999999999
72,2014-12-25,120.83333333333333,3583.3333333333335,4795.833333333333,26.851851851851855,19.18158914728682,43.3775
72,2014-12-26,220.83333333333334,6416.666666666667,3845.8333333333335,49.074074074074076,19.576731601731602,38.0808695652174
72,2014-12-27,250.0,7083.333333333333,3708.3333333333335,55.55555555555556,20.076470588235292,42.89750000000001
72,2014-12-28,270.8333333333333,7874.666666666667,2433.3333333333335,60.18518518518518,19.563879247093354,38.56250000000001
72,2014-12-29,283.3333333333333,7958.666666666667,2033.3333333333333,62.96296296296296,20.25080973920813,27.59
72,2014-12-30,279.1666666666667,8000.0,2395.8333333333335,62.03703703703704,19.849913194444444,21.431428571428576
72,2014-12-31,275.0,8000.0,875.0,61.111111111111114,19.553645833333334,19.297142857142855
72,2015-01-01,287.5,8374.666666666666,662.5,63.888888888888886,19.527891657379396,26.045
72,2015-01-02,295.8333333333333,8750.0,1279.1666666666667,65.74074074074075,19.231984126984123,29.269999999999996
72,2015-01-03,287.5,8542.0,945.8333333333334,63.888888888888886,19.145350425349253,28.33250000000001
72,2015-01-04,287.5,8374.666666666666,1395.8333333333333,63.888888888888886,19.527891657379396,44.997499999999995
72,2015-01-05,279.1666666666667,8042.0,1570.8333333333333,62.03703703703704,19.746245406062616,19.310000000000006
72,2015-01-06,300.0,8333.333333333334,1304.1666666666667,66.66666666666666,20.477999999999998,12.6725
72,2015-01-07,291.6666666666667,8500.0,1554.1666666666667,64.81481481481481,19.518790849673202,9.140000000000002
72,2015-01-08,275.0,8624.666666666666,195.83333333333334,61.111111111111114,18.137415938780244,9.245
72,2015-01-09,287.5,8583.333333333334,470.8333333333333,63.888888888888886,19.053155339805823,17.735000000000003
72,2015-01-10,283.3333333333333,8458.666666666666,695.8333333333334,62.96296296296296,19.05376471206389,11.2025
72,2015-01-11,295.8333333333333,8541.333333333334,433.3333333333333,65.74074074074075,19.70182576230617,22.233043478260864
72,2015-01-12,316.6666666666667,8833.333333333334,2329.1666666666665,70.37037037037037,20.392138364779875,29.974999999999994
72,2015-01-13,325.0,9042.0,1300.0,72.22222222222221,20.4457900169579,2.9000000000000004
72,2015-01-14,291.6666666666667,8666.666666666666,179.16666666666666,64.81481481481481,19.143429487179485,7.1225
72,2015-01-15,258.3333333333333,8083.333333333333,50.0,57.407407407407405,18.179209621993124,17.33
72,2015-01-16,208.33333333333334,6541.333333333333,600.0,46.2962962962963,18.116634393259954,21.395
72,2015-01-17,258.3333333333333,7666.666666666667,233.33333333333334,57.407407407407405,19.167210144927534,11.565263157894737
72,2015-01-18,245.83333333333334,7292.0,1766.6666666666667,54.629629629629626,19.176932864021452,32.532500000000006
72,2015-01-19,270.8333333333333,7416.666666666667,2525.0,60.18518518518518,20.77200374531835,30.057499999999994
72,2015-01-20,283.3333333333333,7750.0,2116.6666666666665,62.96296296296296,20.79605734767025,19.6625
72,2015-01-21,283.3333333333333,8083.333333333333,1808.3333333333333,62.96296296296296,19.93848797250859,13.909999999999998
72,2015-01-22,304.1666666666667,8666.666666666666,1625.0,67.5925925925926,19.963862179487176,21.8225
72,2015-01-23,329.1666666666667,9416.666666666666,1775.0,73.14814814814815,19.88399705014749,24.507499999999997
72,2015-01-24,320.8333333333333,9124.666666666666,2154.1666666666665,71.29629629629629,20.000806726577533,29.397499999999994
72,2015-01-25,320.8333333333333,9000.0,1895.8333333333333,71.29629629629629,20.277854938271602,20.277499999999996
72,2015-01-26,320.8333333333333,9166.666666666666,1616.6666666666667,71.29629629629629,19.909166666666668,12.92
72,2015-01-27,329.1666666666667,9416.666666666666,1141.6666666666667,73.14814814814815,19.88399705014749,12.342500000000003
72,2015-01-28,320.8333333333333,9166.666666666666,1475.0,71.29629629629629,19.909166666666668,11.3525
72,2015-01-29,304.1666666666667,8750.0,1812.5,67.5925925925926,19.773730158730157,20.506999999999998
72,2015-01-30,287.5,8375.333333333334,1783.3333333333333,63.888888888888886,19.52633726020855,24.6425
72,2015-01-31,287.5,8208.0,3112.5,63.888888888888886,19.92441317413905,5.0
72,2015-02-01,283.3333333333333,8208.666666666666,1866.6666666666667,62.96296296296296,19.63405885378597,23.0
72,2015-02-02,283.3333333333333,8250.0,1708.3333333333333,62.96296296296296,19.535690235690232,6.95
72,2015-02-03,275.0,8208.0,1287.5,61.111111111111114,19.05813434048083,11.42
72,2015-02-04,262.5,7958.666666666667,1050.0,58.333333333333336,18.761779611325178,23.782999999999998
72,2015-02-05,262.5,7750.0,1795.8333333333333,58.333333333333336,19.266935483870963,13.542499999999999
72,2015-02-06,266.6666666666667,7750.0,3066.6666666666665,59.25925925925925,19.57275985663082,11.127500000000003
72,2015-02-07,266.6666666666667,7708.0,3554.1666666666665,59.25925925925925,19.679409560053045,23.457499999999996
72,2015-02-08,254.16666666666666,7792.0,1033.3333333333333,56.481481481481474,18.55473206137349,27.2825
72,2015-02-09,220.83333333333334,6583.333333333333,2895.8333333333335,49.074074074074076,19.081118143459914,16.16
72,2015-02-10,0.0,874.6666666666666,5629.166666666667,0.0,0.0,17.356999999999996
72,2015-02-11,0.0,2083.3333333333335,4933.333333333333,0.0,0.0,24.58
72,2015-02-12,0.0,2125.3333333333335,4570.833333333333,0.0,0.0,19.7075
72,2015-02-13,0.0,1000.0,3783.3333333333335,0.0,0.0,1.4824999999999997
72,2015-02-14,8.333333333333334,374.6666666666667,4412.5,1.8518518518518516,12.651986951364174,14.795
72,2015-02-15,25.0,1125.3333333333333,3570.8333333333335,5.555555555555555,12.636996445497632,0.56
72,2015-02-16,62.5,2041.3333333333333,1291.6666666666667,13.88888888888889,17.41610875244938,0.11749999999999998
72,2015-02-17,145.83333333333334,4958.666666666667,466.6666666666667,32.407407407407405,16.729267500224072,4.4975
72,2015-02-18,204.16666666666666,5916.666666666667,691.6666666666666,45.370370370370374,19.6287558685446,10.625000000000002
72,2015-02-19,162.5,5166.666666666667,258.3333333333333,36.11111111111111,17.890725806451613,6.087500000000001
72,2015-02-20,170.83333333333334,5541.333333333333,208.33333333333334,37.96296296296296,17.536518487327555,-2.8000000000000003
72,2015-02-21,108.33333333333333,4125.333333333333,175.0,24.074074074074073,14.937850140056023,14.112499999999997
72,2015-02-22,20.833333333333332,1624.6666666666667,441.6666666666667,4.62962962962963,7.294231295308438,23.255000000000006
72,2015-02-23,41.666666666666664,1458.6666666666667,1533.3333333333333,9.25925925925926,16.248666971358926,4.3175
72,2015-02-24,137.5,4583.333333333333,604.1666666666666,30.555555555555557,17.065,3.799999999999999
72,2015-02-25,166.66666666666666,5041.333333333333,1516.6666666666667,37.03703703703704,18.80565106232919,15.4925
72,2015-02-26,162.5,4708.666666666667,700.0,36.11111111111111,19.630911085940816,9.617391304347825
72,2015-02-27,141.66666666666666,4666.666666666667,1341.6666666666667,31.48148148148148,17.26815476190476,1.8679999999999999
72,2015-02-28,154.16666666666666,5041.333333333333,100.0,34.25925925925926,17.395227232654502,7.34
72,2015-03-01,158.33333333333334,5167.333333333333,929.1666666666666,35.18518518518518,17.429740248570077,18.725000000000005
72,2015-03-02,70.83333333333333,3083.3333333333335,2833.3333333333335,15.74074074074074,13.067792792792792,22.730000000000004
72,2015-03-03,120.83333333333333,3833.3333333333335,2229.1666666666665,26.851851851851855,17.930615942028982,18.0125
72,2015-03-04,187.5,5374.666666666667,1908.3333333333333,41.66666666666667,19.844253907219052,32.4275
72,2015-03-05,83.33333333333333,2667.3333333333335,2016.6666666666667,18.51851851851852,17.771598766974925,13.557500000000003
72,2015-03-06,187.5,5291.333333333333,4066.6666666666665,41.66666666666667,20.15678152954517,10.0625
72,2015-03-07,162.5,5083.333333333333,4041.6666666666665,36.11111111111111,18.18401639344262,21.837500000000002
72,2015-03-08,104.16666666666667,3166.6666666666665,5141.666666666667,23.14814814814815,18.711622807017545,28.362499999999997
72,2015-03-09,166.66666666666666,5000.666666666667,2741.6666666666665,37.03703703703704,18.95858330000445,31.939999999999998
72,2015-03-10,225.0,5833.333333333333,4641.666666666667,50.0,21.940714285714286,34.925
72,2015-03-11,270.8333333333333,6708.0,4225.0,60.18518518518518,22.96646210163652,40.010000000000005
72,2015-03-12,270.8333333333333,6958.666666666667,4141.666666666667,60.18518518518518,22.139159002363158,27.638461538461538
72,2015-03-13,270.8333333333333,7084.0,4120.833333333333,60.18518518518518,21.74746298387603,31.58
72,2015-03-14,262.5,7166.666666666667,3908.3333333333335,58.333333333333336,20.835174418604648,37.834999999999994
72,2015-03-15,258.3333333333333,7208.0,2933.3333333333335,57.407407407407405,20.386877235170797,32.36000000000001
72,2015-03-16,258.3333333333333,7292.0,2866.6666666666665,57.407407407407405,20.152031145242884,36.87499999999999
72,2015-03-17,262.5,7374.666666666667,2225.0,58.333333333333336,20.2475253118785,33.785
72,2015-03-18,254.16666666666666,7166.666666666667,3004.1666666666665,56.481481481481474,20.173740310077516,23.997500000000002
72,2015-03-19,254.16666666666666,6833.333333333333,4112.5,56.481481481481474,21.15782520325203,22.745
72,2015-03-20,258.3333333333333,6958.666666666667,2470.8333333333335,57.407407407407405,21.11735166379255,27.979999999999993
72,2015-03-21,254.16666666666666,7208.0,1016.6666666666666,56.481481481481474,20.058056634603528,32.967499999999994
72,2015-03-22,258.3333333333333,7458.666666666667,2354.1666666666665,57.407407407407405,19.70172655225837,20.202500000000004
72,2015-03-23,295.8333333333333,7792.0,1508.3333333333333,65.74074074074075,21.59649141569701,14.990000000000002
72,2015-03-24,275.0,7749.333333333333,1225.0,61.111111111111114,20.18614504473503,17.660000000000004
72,2015-03-25,275.0,7749.333333333333,600.0,61.111111111111114,20.18614504473503,30.821818181818188
72,2015-03-26,258.3333333333333,7458.666666666667,650.0,57.407407407407405,19.70172655225837,34.442857142857136
72,2015-03-27,300.0,8041.333333333333,1454.1666666666667,66.66666666666666,21.221605040623444,31.459999999999994
72,2015-03-28,270.8333333333333,7625.333333333333,450.0,60.18518518518518,20.20357944279303,18.1325
72,2015-03-29,291.6666666666667,8001.333333333333,787.5,64.81481481481481,20.73525940121091,27.777500000000003
72,2015-03-30,275.0,7708.0,675.0,61.111111111111114,20.294391108804703,36.70454545454545
72,2015-03-31,229.16666666666666,6917.333333333333,183.33333333333334,50.92592592592593,18.845071157800053,32.21176470588235
72,2015-04-01,225.0,7000.0,612.5,50.0,18.28392857142857,29.60521739130434
72,2015-04-02,241.66666666666666,7292.0,1433.3333333333333,53.70370370370371,18.85190010361431,48.8525
72,2015-04-03,275.0,7916.0,2233.3333333333335,61.111111111111114,19.76113778002358,52.46
72,2015-04-04,204.16666666666666,6709.333333333333,187.5,45.370370370370374,17.309738506889243,36.14
72,2015-04-05,137.5,4957.333333333333,75.0,30.555555555555557,15.77755177514793,30.74
72,2015-04-06,54.166666666666664,1876.0,2787.5,12.037037037037036,16.424203387822793,42.949999999999996
72,2015-04-07,0.0,0.0,4541.666666666667,0.0,0.0,36.73142857142858
72,2015-04-08,0.0,166.66666666666666,5012.5,0.0,0.0,38.78000000000001
72,2015-04-09,0.0,82.66666666666667,4966.666666666667,0.0,0.0,39.89750000000001
72,2015-04-10,0.0,0.0,5179.166666666667,0.0,0.0,46.4
72,2015-04-11,66.66666666666667,2292.0,2854.1666666666665,14.814814814814813,16.545472173744425,38.465
72,2015-04-12,191.66666666666666,5292.0,2875.0,42.592592592592595,20.602114302511126,46.666086956521745
72,2015-04-13,295.8333333333333,7457.333333333333,1404.1666666666667,65.74074074074075,22.565688509446332,50.45
72,2015-04-14,300.0,7542.666666666667,2041.6666666666667,66.66666666666666,22.62462435920099,
72,2015-04-15,295.8333333333333,7790.666666666667,2504.1666666666665,65.74074074074075,21.600187546351762,40.370000000000005
72,2015-04-16,300.0,7709.333333333333,3637.5,66.66666666666666,22.13550674507091,51.695
72,2015-04-17,295.8333333333333,7582.666666666667,4183.333333333333,65.74074074074075,22.192701922513336,52.214
72,2015-04-18,279.1666666666667,7417.333333333333,2737.5,62.03703703703704,21.409217898016657,37.4
72,2015-04-19,300.0,8082.666666666667,1104.1666666666667,66.66666666666666,21.11308149125701,30.2
72,2015-04-20,229.16666666666666,6417.333333333333,1620.8333333333333,50.92592592592593,20.31336571092181,46.4
72,2015-04-21,150.0,3957.3333333333335,3983.3333333333335,33.33333333333333,21.561236522911052,46.4
72,2015-04-22,312.5,8125.333333333333,2366.6666666666665,69.44444444444444,21.87730759763702,41.89999999999999
72,2015-04-23,325.0,8458.666666666666,3512.5,72.22222222222221,21.85578893442623,33.00588235294118
72,2015-04-24,312.5,8541.333333333334,895.8333333333334,69.44444444444444,20.811787777083985,32.870000000000005
72,2015-04-25,170.83333333333334,5000.0,2095.8333333333335,37.96296296296296,19.435138888888886,37.0925
72,2015-04-26,158.33333333333334,4792.0,1645.8333333333333,35.18518518518518,18.79492441105546,39.335
72,2015-04-27,116.66666666666667,3458.6666666666665,2750.0,25.925925925925924,19.1877088152146,42.5375
72,2015-04-28,75.0,3166.6666666666665,3887.5,16.666666666666664,13.47236842105263,50.18782608695652
72,2015-04-29,225.0,5790.666666666667,3741.6666666666665,50.0,22.102377388901683,53.08571428571428
72,2015-04-30,237.5,6125.333333333333,2125.0,52.77777777777778,22.055602416195036,53.40875
72,2015-05-01,204.16666666666666,5666.666666666667,2066.6666666666665,45.370370370370374,20.494730392156864,52.230434782608704
72,2015-05-02,233.33333333333334,6292.0,2325.0,51.85185185185185,21.094688140142683,55.25749999999999
72,2015-05-03,183.33333333333334,4792.0,2537.5,40.74074074074074,21.76254405490632,60.365
72,2015-05-04,195.83333333333334,5290.666666666667,2908.3333333333335,43.51851851851852,21.055291288642476,67.56500000000001
72,2015-05-05,179.16666666666666,4876.0,3245.8333333333335,39.81481481481482,20.901552957797833,63.08750000000003
72,2015-05-06,250.0,6457.333333333333,2312.5,55.55555555555556,22.022764815197192,59.547500000000014
72,2015-05-07,250.0,6876.0,1595.8333333333333,55.55555555555556,20.681840217180532,64.1375
72,2015-05-08,158.33333333333334,4874.666666666667,1420.8333333333333,35.18518518518518,18.47619210430343,71.11999999999999
72,2015-05-09,175.0,5249.333333333333,1350.0,38.88888888888889,18.963519177038354,75.25249999999998
72,2015-05-10,150.0,4666.666666666667,1220.8333333333333,33.33333333333333,18.28392857142857,71.71999999999997
72,2015-05-11,191.66666666666666,5000.0,4045.8333333333335,42.592592592592595,21.805277777777775,70.40750000000001
72,2015-05-12,270.8333333333333,6958.666666666667,3920.8333333333335,60.18518518518518,22.139159002363158,63.01250000000001
72,2015-05-13,275.0,6750.666666666667,3725.0,61.111111111111114,23.172402725656728,46.7825
72,2015-05-14,312.5,7416.0,1883.3333333333333,69.44444444444444,23.969851222581806,49.2125
72,2015-05-15,270.8333333333333,6708.0,908.3333333333334,60.18518518518518,22.96646210163652,58.28000000000002
72,2015-05-16,233.33333333333334,6000.0,1808.3333333333333,51.85185185185185,22.121296296296293,65.915
72,2015-05-17,225.0,5500.0,1745.8333333333333,50.0,23.270454545454548,67.1675
72,2015-05-18,258.3333333333333,6417.333333333333,2475.0,57.407407407407405,22.89870316503913,71.885
72,2015-05-19,304.1666666666667,7125.333333333333,2341.6666666666665,67.5925925925926,24.282392246756483,66.04250000000003
72,2015-05-20,329.1666666666667,7833.333333333333,1708.3333333333333,73.14814814814815,23.90310283687943,45.3725
72,2015-05-21,300.0,7541.333333333333,866.6666666666666,66.66666666666666,22.628624469589813,50.637499999999996
72,2015-05-22,266.6666666666667,6916.0,179.16666666666666,59.25925925925925,21.933037722511408,51.4925
72,2015-05-23,270.8333333333333,7000.0,258.3333333333333,60.18518518518518,22.00843253968254,46.79750000000001
72,2015-05-24,266.6666666666667,6750.666666666667,191.66666666666666,59.25925925925925,22.470208703667126,60.4625
72,2015-05-25,270.8333333333333,6874.666666666667,483.3333333333333,60.18518518518518,22.409672388156192,72.08750000000002
72,2015-05-26,279.1666666666667,7166.666666666667,195.83333333333334,62.03703703703704,22.158042635658916,74.375
72,2015-05-27,287.5,7208.0,779.1666666666666,63.888888888888886,22.68862143914169,74.12
72,2015-05-28,295.8333333333333,7084.0,679.1666666666666,65.74074074074075,23.754921105464586,66.3875
72,2015-05-29,225.0,6082.666666666667,241.66666666666666,50.0,21.041346996931175,68.28499999999998
72,2015-05-30,195.83333333333334,5250.666666666667,1379.1666666666667,43.51851851851852,21.215692187235483,73.12571428571431
72,2015-05-31,337.5,7874.666666666667,1229.1666666666667,75.0,24.37960336945479,54.2035294117647
72,2015-06-01,350.0,8249.333333333334,1629.1666666666667,77.77777777777779,24.134273476644577,51.005
72,2015-06-02,358.3333333333333,8333.333333333334,1895.8333333333333,79.62962962962963,24.459833333333332,52.46000000000001
72,2015-06-03,366.6666666666667,8625.333333333334,1679.1666666666667,81.48148148148148,24.18135208945226,56.27
72,2015-06-04,362.5,8582.666666666666,1704.1666666666667,80.55555555555556,24.025409740562374,62.720000000000006
72,2015-06-05,354.1666666666667,8584.0,1333.3333333333333,78.70370370370371,23.46945544682614,66.37250000000002
72,2015-06-06,358.3333333333333,8333.333333333334,1425.0,79.62962962962963,24.459833333333332,56.6
72,2015-06-07,333.3333333333333,8125.333333333333,545.8333333333334,74.07407407407408,23.33579477081282,60.912500000000016
72,2015-06-08,325.0,8208.0,854.1666666666666,72.22222222222221,22.52324967511371,66.575
