ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
72,2015-06-09,333.3333333333333,8166.666666666667,1354.1666666666667,74.07407407407408,23.217687074829932,63.10249999999999
72,2015-06-10,320.8333333333333,7916.0,1770.8333333333333,71.29629629629629,23.054660743360845,63.34117647058823
72,2015-06-11,341.6666666666667,8250.666666666666,1866.6666666666667,75.92592592592592,23.55584060547296,68.3
72,2015-06-12,308.3333333333333,8000.0,1420.8333333333333,68.51851851851852,21.92378472222222,71.06000000000002
72,2015-06-13,350.0,8458.666666666666,3170.8333333333335,77.77777777777779,23.537003467843633,63.5825
72,2015-06-14,333.3333333333333,8124.0,1387.5,74.07407407407408,23.339624705946715,67.37000000000002
72,2015-06-15,337.5,8376.0,3141.6666666666665,75.0,22.920397564469912,73.47500000000002
72,2015-06-16,350.0,8708.0,1716.6666666666667,77.77777777777779,22.863076098606644,70.07
72,2015-06-17,350.0,8708.0,2608.3333333333335,77.77777777777779,22.863076098606644,66.16210526315791
72,2015-06-18,350.0,8750.666666666666,2287.5,77.77777777777779,22.751599878104525,67.78999999999998
72,2015-06-19,350.0,8790.666666666666,1958.3333333333333,77.77777777777779,22.64807371454573,62.54
72,2015-06-20,266.6666666666667,6876.0,2316.6666666666665,59.25925925925925,22.060629564992563,63.21826086956523
72,2015-06-21,229.16666666666666,6041.333333333333,1695.8333333333333,50.92592592592593,21.577627271389687,71.61565217391306
72,2015-06-22,316.6666666666667,8125.333333333333,875.0,70.37037037037037,22.169005032272178,70.415
72,2015-06-23,320.8333333333333,8290.666666666666,1554.1666666666667,71.29629629629629,22.012788812051035,74.01500000000001
72,2015-06-24,325.0,8084.0,3133.3333333333335,72.22222222222221,22.86873247567211,63.627500000000005
72,2015-06-25,354.1666666666667,8708.0,3000.0,78.70370370370371,23.135255575971012,64.85000000000001
72,2015-06-26,350.0,8666.666666666666,3650.0,77.77777777777779,22.972115384615382,63.55250000000001
72,2015-06-27,337.5,8458.666666666666,1650.0,75.0,22.696396201134935,58.16
72,2015-06-28,300.0,7792.0,1245.8333333333333,66.66666666666666,21.90066735112936,58.13130434782611
72,2015-06-29,345.8333333333333,8333.333333333334,1741.6666666666667,76.85185185185185,23.60658333333333,60.81714285714287
72,2015-06-30,341.6666666666667,8500.0,1104.1666666666667,75.92592592592592,22.86486928104575,63.9275
72,2015-07-01,345.8333333333333,8584.0,2141.6666666666665,76.85185185185185,22.917232965724345,66.96695652173914
72,2015-07-02,350.0,8708.0,1304.1666666666667,77.77777777777779,22.863076098606644,62.84750000000002
72,2015-07-03,333.3333333333333,8333.333333333334,1733.3333333333333,74.07407407407408,22.753333333333334,62.517500000000005
72,2015-07-04,350.0,8666.666666666666,2045.8333333333333,77.77777777777779,22.972115384615382,64.55000000000001
72,2015-07-05,275.0,7000.0,1454.1666666666667,61.111111111111114,22.347023809523808,65.56250000000001
72,2015-07-06,262.5,6958.666666666667,1320.8333333333333,58.333333333333336,21.45795410998275,70.29500000000002
72,2015-07-07,350.0,8874.666666666666,1675.0,77.77777777777779,22.43370643028846,74.87272727272729
72,2015-07-08,287.5,7166.666666666667,2783.3333333333335,63.888888888888886,22.819476744186044,63.92750000000001
72,2015-07-09,350.0,8666.666666666666,1404.1666666666667,77.77777777777779,22.972115384615382,63.8225
72,2015-07-10,337.5,8582.666666666666,675.0,75.0,22.36848493086842,65.09750000000003
72,2015-07-11,350.0,8750.666666666666,1000.0,77.77777777777779,22.751599878104525,66.8525
72,2015-07-12,350.0,8708.0,1783.3333333333333,77.77777777777779,22.863076098606644,70.20500000000003
72,2015-07-13,341.6666666666667,8666.666666666666,541.6666666666666,75.92592592592592,22.425160256410255,73.67
72,2015-07-14,345.8333333333333,8625.333333333334,629.1666666666666,76.85185185185185,22.80741162982429,69.52999999999999
72,2015-07-15,341.6666666666667,8500.0,1075.0,75.92592592592592,22.86486928104575,59.90000000000001
72,2015-07-16,329.1666666666667,8041.333333333333,2258.3333333333335,73.14814814814815,23.284816641795167,59.165
72,2015-07-17,337.5,8166.666666666667,2433.3333333333335,75.0,23.507908163265306,66.17000000000002
72,2015-07-18,175.0,4625.333333333333,3670.8333333333335,38.88888888888889,21.52187229749207,76.16000000000001
72,2015-07-19,300.0,7708.0,804.1666666666666,66.66666666666666,22.139335755059676,76.9625
72,2015-07-20,287.5,7584.0,1083.3333333333333,63.888888888888886,21.56376362517581,73.4975
72,2015-07-21,300.0,7874.666666666667,1279.1666666666667,66.66666666666666,21.67075855062648,67.07000000000001
72,2015-07-22,300.0,8000.0,666.6666666666666,66.66666666666666,21.331249999999997,63.29750000000001
72,2015-07-23,300.0,7916.0,1770.8333333333333,66.66666666666666,21.557604850934815,63.09500000000002
72,2015-07-24,283.3333333333333,7666.666666666667,516.6666666666666,62.96296296296296,21.02210144927536,65.03750000000002
72,2015-07-25,279.1666666666667,7458.666666666667,1391.6666666666667,62.03703703703704,21.29057546776308,68.25500000000001
72,2015-07-26,220.83333333333334,5917.333333333333,2458.3333333333335,49.074074074074076,21.22871131891242,72.4175
72,2015-07-27,300.0,7833.333333333333,2383.3333333333335,66.66666666666666,21.78510638297872,71.6075
72,2015-07-28,266.6666666666667,7082.666666666667,2841.6666666666665,59.25925925925925,21.41691767068273,74.06750000000001
72,2015-07-29,308.3333333333333,8041.333333333333,2145.8333333333335,68.51851851851852,21.81109406952965,75.7475
72,2015-07-30,237.5,6376.0,2579.1666666666665,52.77777777777778,21.188506378084483,75.11428571428571
72,2015-07-31,291.6666666666667,7874.666666666667,1804.1666666666667,64.81481481481481,21.0687930353313,72.33058823529412
72,2015-08-01,295.8333333333333,8084.0,2208.3333333333335,65.74074074074075,20.816410330419487,68.29739130434783
72,2015-08-02,233.33333333333334,6249.333333333333,2837.5,51.85185185185185,21.238709906834508,69.91250000000001
72,2015-08-03,225.0,6000.0,2791.6666666666665,50.0,21.33125,71.26250000000002
72,2015-08-04,312.5,8250.666666666666,2162.5,69.44444444444444,21.544976163542344,66.46250000000002
72,2015-08-05,308.3333333333333,8292.0,1783.3333333333333,68.51851851851852,21.1517459934609,64.95500000000001
72,2015-08-06,312.5,8333.333333333334,2062.5,69.44444444444444,21.331249999999997,61.9175
72,2015-08-07,304.1666666666667,8166.666666666667,1720.8333333333333,67.5925925925926,21.18613945578231,62.82500000000001
72,2015-08-08,308.3333333333333,8374.666666666666,1420.8333333333333,68.51851851851852,20.942956270232976,62.70500000000002
72,2015-08-09,308.3333333333333,8208.0,1970.8333333333333,68.51851851851852,21.36821123023608,66.56749999999998
72,2015-08-10,312.5,8041.333333333333,2329.1666666666665,69.44444444444444,22.105838583982756,69.04250000000002
72,2015-08-11,300.0,8125.333333333333,2950.0,66.66666666666666,21.00221529373154,68.75749999999998
72,2015-08-12,320.8333333333333,8541.333333333334,2683.3333333333335,71.29629629629629,21.36676878447289,64.76
72,2015-08-13,316.6666666666667,8417.333333333334,2783.3333333333335,70.37037037037037,21.399955119066476,62.54000000000001
72,2015-08-14,320.8333333333333,8458.666666666666,2458.3333333333335,71.29629629629629,21.575586512189997,71.75000000000001
72,2015-08-15,320.8333333333333,8541.333333333334,1054.1666666666667,71.29629629629629,21.36676878447289,72.2375
72,2015-08-16,304.1666666666667,8541.333333333334,595.8333333333334,67.5925925925926,20.256806769695075,73.17500000000001
72,2015-08-17,295.8333333333333,8166.666666666667,779.1666666666666,65.74074074074075,20.605697278911563,75.24500000000002
72,2015-08-18,295.8333333333333,8250.666666666666,1445.8333333333333,65.74074074074075,20.395910768153417,73.31750000000001
72,2015-08-19,300.0,8166.666666666667,1425.0,66.66666666666666,20.895918367346937,76.88
72,2015-08-20,270.8333333333333,7582.666666666667,766.6666666666666,60.18518518518518,20.317262323427702,73.52
72,2015-08-21,275.0,7750.666666666667,2475.0,61.111111111111114,20.18267245828316,63.522500000000015
72,2015-08-22,316.6666666666667,8374.666666666666,2991.6666666666665,70.37037037037037,21.50898211537441,60.10249999999999
72,2015-08-23,320.8333333333333,8416.0,3700.0,71.29629629629629,21.684968446345586,65.26727272727273
72,2015-08-24,33.333333333333336,1166.6666666666667,4420.833333333333,7.4074074074074066,16.252380952380953,65.66000000000001
72,2015-08-25,91.66666666666667,2709.3333333333335,3450.0,20.37037037037037,19.24571440288714,63.192500000000024
72,2015-08-26,337.5,8790.666666666666,2150.0,75.0,21.83921393902624,60.837500000000006
72,2015-08-27,350.0,9084.0,1795.8333333333333,77.77777777777779,21.916740055775723,60.890000000000015
72,2015-08-28,329.1666666666667,8833.333333333334,900.0,73.14814814814815,21.19709119496855,59.84
72,2015-08-29,316.6666666666667,8666.666666666666,604.1666666666666,70.37037037037037,20.78429487179487,64.73
72,2015-08-30,325.0,8833.333333333334,962.5,72.22222222222221,20.928773584905656,69.27636363636364
72,2015-08-31,300.0,8125.333333333333,1375.0,66.66666666666666,21.00221529373154,71.89647058823529
72,2015-09-01,258.3333333333333,7374.666666666667,429.1666666666667,57.407407407407405,19.926136021213765,69.76249999999997
72,2015-09-02,270.8333333333333,7666.666666666667,2133.3333333333335,60.18518518518518,20.09465579710145,70.955
72,2015-09-03,283.3333333333333,7833.333333333333,2454.1666666666665,62.96296296296296,20.574822695035458,71.15000000000002
72,2015-09-04,275.0,7376.0,2858.3333333333335,61.111111111111114,21.20785882140275,73.34750000000001
72,2015-09-05,250.0,7000.0,1370.8333333333333,55.55555555555556,20.31547619047619,73.55
72,2015-09-06,254.16666666666666,7000.0,1841.6666666666667,56.481481481481474,20.65406746031746,74.6225
72,2015-09-07,266.6666666666667,7457.333333333333,1387.5,59.25925925925925,20.34090231837416,77.09750000000003
72,2015-09-08,329.1666666666667,8458.666666666666,3729.1666666666665,73.14814814814815,22.135991356662462,77.99750000000002
72,2015-09-09,329.1666666666667,8584.0,2754.1666666666665,73.14814814814815,21.81278800352076,73.72250000000001
72,2015-09-10,333.3333333333333,8749.333333333334,1712.5,74.07407407407408,21.67149243116936,62.73500000000001
72,2015-09-11,329.1666666666667,8750.666666666666,2062.5,73.14814814814815,21.3973379805983,62.75750000000002
72,2015-09-12,329.1666666666667,8749.333333333334,2366.6666666666665,73.14814814814815,21.40059877577974,59.83250000000002
72,2015-09-13,329.1666666666667,8792.0,1995.8333333333333,73.14814814814815,21.29674388332828,56.9375
72,2015-09-14,320.8333333333333,8541.333333333334,1308.3333333333333,71.29629629629629,21.36676878447289,57.724999999999994
72,2015-09-15,316.6666666666667,8625.333333333334,2016.6666666666667,70.37037037037037,20.883894986345133,61.220000000000006
72,2015-09-16,308.3333333333333,8166.666666666667,2420.8333333333335,68.51851851851852,21.476360544217684,66.33500000000001
72,2015-09-17,287.5,7792.0,2337.5,63.888888888888886,20.988139544832304,67.55
72,2015-09-18,287.5,7874.666666666667,1925.0,63.888888888888886,20.76781027768371,69.3875
72,2015-09-19,304.1666666666667,8125.333333333333,1825.0,67.5925925925926,21.2939127283667,69.43999999999998
72,2015-09-20,325.0,8666.666666666666,1641.6666666666667,72.22222222222221,21.331249999999997,55.70000000000001
72,2015-09-21,320.8333333333333,8500.0,1995.8333333333333,71.29629629629629,21.470669934640522,50.86250000000001
72,2015-09-22,304.1666666666667,7916.0,1795.8333333333333,67.5925925925926,21.85701602942002,59.57750000000001
72,2015-09-23,304.1666666666667,8208.0,275.0,67.5925925925926,21.079451619016677,57.35652173913045
72,2015-09-24,333.3333333333333,8876.0,1337.5,74.07407407407408,21.36222522657854,59.43500000000001
72,2015-09-25,308.3333333333333,8124.0,2508.3333333333335,68.51851851851852,21.58915285300071,61.24250000000001
72,2015-09-26,270.8333333333333,7166.666666666667,3504.1666666666665,60.18518518518518,21.496608527131784,60.06500000000002
72,2015-09-27,254.16666666666666,7000.0,2129.1666666666665,56.481481481481474,20.65406746031746,61.37000000000001
72,2015-09-28,320.8333333333333,8750.666666666666,1129.1666666666667,71.29629629629629,20.855633221595816,65.19500000000001
72,2015-09-29,287.5,8041.333333333333,291.6666666666667,63.888888888888886,20.337371497264133,67.48571428571428
72,2015-09-30,237.5,6917.333333333333,1933.3333333333333,52.77777777777778,19.530346472629144,58.77500000000001
72,2015-10-01,258.3333333333333,6749.333333333333,2608.3333333333335,57.407407407407405,21.772314961148425,47.21000000000001
72,2015-10-02,350.0,9041.333333333334,1441.6666666666667,77.77777777777779,22.020166642088185,44.223636363636366
72,2015-10-03,350.0,9084.0,1625.0,77.77777777777779,21.916740055775723,45.779
72,2015-10-04,350.0,9166.666666666666,1866.6666666666667,77.77777777777779,21.71909090909091,52.415
72,2015-10-05,350.0,9208.0,2229.1666666666665,77.77777777777779,21.621597161888214,52.05500000000001
72,2015-10-06,350.0,9250.666666666666,3000.0,77.77777777777779,21.52187229749207,54.15499999999998
72,2015-10-07,350.0,9416.0,2175.0,77.77777777777779,21.143974794675728,56.772500000000015
72,2015-10-08,350.0,9417.333333333334,2312.5,77.77777777777779,21.140981169474724,54.71000000000001
72,2015-10-09,350.0,9333.333333333334,2237.5,77.77777777777779,21.331249999999997,57.41750000000001
72,2015-10-10,358.3333333333333,9457.333333333334,1658.3333333333333,79.62962962962963,21.552792659429482,45.432500000000005
72,2015-10-11,329.1666666666667,8876.0,2487.5,73.14814814814815,21.095197411246307,54.67249999999999
72,2015-10-12,233.33333333333334,6457.333333333333,3845.8333333333335,51.85185185185185,20.554580494184048,60.98750000000001
72,2015-10-13,304.1666666666667,8500.0,1033.3333333333333,67.5925925925926,20.35531045751634,57.8975
72,2015-10-14,295.8333333333333,8542.666666666666,433.3333333333333,65.74074074074075,19.698750715363406,50.96
72,2015-10-15,320.8333333333333,8874.666666666666,2304.1666666666665,71.29629629629629,20.56423089443109,50.300000000000004
72,2015-10-16,304.1666666666667,7833.333333333333,4070.8333333333335,67.5925925925926,22.087677304964537,47.42000000000001
72,2015-10-17,337.5,9166.666666666666,1241.6666666666667,75.0,20.94340909090909,37.03217391304348
72,2015-10-18,308.3333333333333,8833.333333333334,608.3333333333334,68.51851851851852,19.855503144654087,33.26
72,2015-10-19,354.1666666666667,9458.666666666666,2245.8333333333335,78.70370370370371,21.299175946809513,40.887499999999996
72,2015-10-20,370.8333333333333,9666.666666666666,1975.0,82.4074074074074,21.821623563218388,55.887500000000024
72,2015-10-21,370.8333333333333,9957.333333333334,3179.1666666666665,82.4074074074074,21.184623839492943,57.57500000000002
72,2015-10-22,375.0,9833.333333333334,3991.6666666666665,83.33333333333334,21.69279661016949,57.41750000000002
72,2015-10-23,383.3333333333333,10376.0,2225.0,85.18518518518519,21.015109654758845,41.39000000000001
72,2015-10-24,400.0,10916.0,2679.1666666666665,88.88888888888889,20.844021008916574,42.86750000000001
72,2015-10-25,383.3333333333333,10584.0,812.5,85.18518518518519,20.602114302511126,46.5575
72,2015-10-26,241.66666666666666,6374.666666666667,3795.8333333333335,53.70370370370371,21.56474412605452,36.15565217391305
72,2015-10-27,237.5,7000.0,3954.1666666666665,52.77777777777778,19.29970238095238,41.2925
72,2015-10-28,325.0,8333.333333333334,2775.0,72.22222222222221,22.1845,52.07749999999999
72,2015-10-29,266.6666666666667,7082.666666666667,2654.1666666666665,59.25925925925925,21.41691767068273,54.61250000000002
72,2015-10-30,270.8333333333333,6500.0,2566.6666666666665,60.18518518518518,23.70138888888889,41.654545454545456
72,2015-10-31,345.8333333333333,6749.333333333333,2312.5,76.85185185185185,29.146808738311602,35.971250000000005
72,2015-11-01,345.8333333333333,9084.0,1083.3333333333333,76.85185185185185,21.655826483683153,51.64347826086957
72,2015-11-02,362.5,9708.0,1116.6666666666667,80.55555555555556,21.240428855926385,46.287499999999994
72,2015-11-03,354.1666666666667,9333.333333333334,1470.8333333333333,78.70370370370371,21.585193452380953,51.987500000000004
72,2015-11-04,354.1666666666667,9333.333333333334,1637.5,78.70370370370371,21.585193452380953,59.502500000000005
72,2015-11-05,320.8333333333333,8376.0,4300.0,71.29629629629629,21.788526079804733,62.98250000000001
72,2015-11-06,366.6666666666667,9457.333333333334,2241.6666666666665,81.48148148148148,22.054020395695282,62.29250000000001
72,2015-11-07,308.3333333333333,8250.666666666666,2116.6666666666665,68.51851851851852,21.257709814695108,47.401739130434784
72,2015-11-08,325.0,8708.0,983.3333333333334,72.22222222222221,21.229999234420454,39.7625
72,2015-11-09,337.5,9208.0,691.6666666666666,75.0,20.84939726324935,41.892500000000005
72,2015-11-10,345.8333333333333,9084.0,2041.6666666666667,76.85185185185185,21.655826483683153,51.24500000000001
72,2015-11-11,379.1666666666667,9792.0,2129.1666666666665,84.25925925925925,22.026413285221498,49.204999999999984
72,2015-11-12,375.0,9541.333333333334,3279.1666666666665,83.33333333333334,22.356676215763,50.71250000000001
72,2015-11-13,300.0,7916.0,2629.1666666666665,66.66666666666666,21.557604850934815,43.99250000000001
72,2015-11-14,345.8333333333333,9833.333333333334,1975.0,76.85185185185185,20.005579096045196,36.41818181818182
72,2015-11-15,362.5,10125.333333333334,1733.3333333333333,80.55555555555556,20.364967408480382,41.667500000000004
72,2015-11-16,358.3333333333333,10166.666666666666,1520.8333333333333,79.62962962962963,20.049043715846995,41.892500000000005
72,2015-11-17,295.8333333333333,8792.0,320.8333333333333,65.74074074074075,19.14011159134567,39.31249999999999
72,2015-11-18,312.5,9082.666666666666,775.0,69.44444444444444,19.571390560775104,47.95249999999999
72,2015-11-19,333.3333333333333,9250.666666666666,870.8333333333334,74.07407407407408,20.497021235706736,56.75750000000002
72,2015-11-20,329.1666666666667,9292.0,545.8333333333334,73.14814814814815,20.150771870665327,40.13
72,2015-11-21,325.0,8957.333333333334,1758.3333333333333,72.22222222222221,20.63904807978565,37.385
72,2015-11-22,237.5,6417.333333333333,2825.0,52.77777777777778,21.05203355495533,38.120000000000005
72,2015-11-23,362.5,9708.0,962.5,80.55555555555556,21.240428855926385,26.584999999999994
72,2015-11-24,362.5,9708.0,1962.5,80.55555555555556,21.240428855926385,30.237499999999997
72,2015-11-25,366.6666666666667,9625.333333333334,1104.1666666666667,81.48148148148148,21.669090825137367,35.06749999999999
72,2015-11-26,358.3333333333333,9625.333333333334,2308.3333333333335,79.62962962962963,21.17661148820243,45.995000000000005
72,2015-11-27,362.5,9582.666666666666,2679.1666666666665,80.55555555555556,21.518236051203562,53.952499999999986
72,2015-11-28,358.3333333333333,9833.333333333334,1050.0,79.62962962962963,20.72867231638418,35.7125
72,2015-11-29,350.0,9625.333333333334,825.0,77.77777777777779,20.684132151267487,29.428571428571423
72,2015-11-30,345.8333333333333,9292.0,687.5,76.85185185185185,21.171064117281293,30.422857142857147
72,2015-12-01,333.3333333333333,8833.333333333334,670.8333333333334,74.07407407407408,21.465408805031448,43.25428571428571
72,2015-12-02,325.0,8666.666666666666,1737.5,72.22222222222221,21.331249999999997,44.824999999999996
72,2015-12-03,329.1666666666667,8625.333333333334,1870.8333333333333,73.14814814814815,21.708259262121913,37.65500000000001
72,2015-12-04,241.66666666666666,6708.0,1587.5,53.70370370370371,20.493150798383354,38.78000000000001
72,2015-12-05,33.333333333333336,1166.6666666666667,4870.833333333333,7.4074074074074066,16.252380952380953,38.660000000000004
72,2015-12-06,0.0,417.3333333333333,4462.5,0.0,0.0,34.98285714285714
72,2015-12-07,16.666666666666668,749.3333333333334,4312.5,3.7037037037037033,12.651986951364174,32.8175
72,2015-12-08,62.5,1666.6666666666667,4350.0,13.88888888888889,21.331249999999997,35.195
72,2015-12-09,275.0,6876.0,1400.0,61.111111111111114,22.750024238898586,35.705000000000005
72,2015-12-10,320.8333333333333,8000.0,1554.1666666666667,71.29629629629629,22.812586805555554,47.11
72,2015-12-11,329.1666666666667,8249.333333333334,1441.6666666666667,73.14814814814815,22.697709579225254,48.37250000000001
72,2015-12-12,241.66666666666666,6041.333333333333,3133.3333333333335,53.70370370370371,22.75458875892003,46.07
72,2015-12-13,379.1666666666667,9333.333333333334,1554.1666666666667,84.25925925925925,23.108854166666667,52.43391304347826
72,2015-12-14,379.1666666666667,9166.666666666666,2179.1666666666665,84.25925925925925,23.52901515151515,58.91391304347826
72,2015-12-15,375.0,9125.333333333334,2270.8333333333335,83.33333333333334,23.37585841613092,45.815000000000005
72,2015-12-16,375.0,9208.0,1850.0,83.33333333333334,23.165996959165945,39.56
72,2015-12-17,370.8333333333333,9376.0,987.5,82.4074074074074,22.49811871918847,45.60173913043478
72,2015-12-18,366.6666666666667,9333.333333333334,1554.1666666666667,81.48148148148148,22.347023809523808,33.873636363636365
72,2015-12-19,375.0,9333.333333333334,1845.8333333333333,83.33333333333334,22.854910714285715,27.177500000000006
72,2015-12-20,370.8333333333333,9333.333333333334,2566.6666666666665,82.4074074074074,22.60096726190476,31.107500000000005
72,2015-12-21,375.0,9541.333333333334,1333.3333333333333,83.33333333333334,22.356676215763,41.30521739130436
72,2015-12-22,375.0,9792.0,708.3333333333334,83.33333333333334,21.7843647875817,48.01999999999999
72,2015-12-23,350.0,9500.0,325.0,77.77777777777779,20.957017543859646,50.682500000000005
72,2015-12-24,337.5,9290.666666666666,1262.5,75.0,20.66388310849598,56.4095652173913
72,2015-12-25,375.0,9750.666666666666,1345.8333333333333,83.33333333333334,21.876709284835226,41.69652173913044
72,2015-12-26,370.8333333333333,10041.333333333334,629.1666666666666,82.4074074074074,21.007405501704067,37.51250000000001
72,2015-12-27,366.6666666666667,9958.666666666666,854.1666666666666,81.48148148148148,20.943789887088858,41.6525
72,2015-12-28,370.8333333333333,9708.0,1025.0,82.4074074074074,21.728714576752278,28.912307692307692
72,2015-12-29,358.3333333333333,9292.0,1850.0,79.62962962962963,21.93628330224327,34.4
72,2015-12-30,366.6666666666667,9500.0,879.1666666666666,81.48148148148148,21.954970760233916,37.4
72,2015-12-31,375.0,9500.0,1387.5,83.33333333333334,22.453947368421055,35.6
72,2016-01-01,366.6666666666667,9500.0,2179.1666666666665,81.48148148148148,21.954970760233916,27.5
72,2016-01-02,370.8333333333333,9417.333333333334,2437.5,82.4074074074074,22.399372905752983,24.8
72,2016-01-03,370.8333333333333,9333.333333333334,2091.6666666666665,82.4074074074074,22.60096726190476,29.599999999999998
72,2016-01-04,341.6666666666667,8958.666666666666,458.3333333333333,75.92592592592592,21.69423153247011,10.4
72,2016-01-05,304.1666666666667,8333.333333333334,112.5,67.5925925925926,20.762416666666663,6.8
72,2016-01-06,283.3333333333333,8000.0,54.166666666666664,62.96296296296296,20.146180555555553,10.4
72,2016-01-07,337.5,8749.333333333334,304.1666666666667,75.0,21.942386086558976,17.6
72,2016-01-08,316.6666666666667,8458.666666666666,141.66666666666666,70.37037037037037,21.295384089953764,33.455000000000005
72,2016-01-09,312.5,8458.666666666666,241.66666666666666,69.44444444444444,21.01518166771753,40.49
72,2016-01-10,325.0,8666.666666666666,662.5,72.22222222222221,21.331249999999997,43.0025
72,2016-01-11,229.16666666666666,6082.666666666667,1245.8333333333333,50.92592592592593,21.431001570948418,20.594545454545457
72,2016-01-12,300.0,7750.666666666667,420.8333333333333,66.66666666666666,22.01746086358163,21.679999999999996
72,2016-01-13,300.0,7874.666666666667,616.6666666666666,66.66666666666666,21.67075855062648,17.525000000000002
72,2016-01-14,329.1666666666667,8458.666666666666,620.8333333333334,73.14814814814815,22.135991356662462,21.0575
72,2016-01-15,320.8333333333333,8416.0,675.0,71.29629629629629,21.684968446345586,37.122499999999995
72,2016-01-16,308.3333333333333,7958.666666666667,687.5,68.51851851851852,22.03764589266767,35.52173913043479
72,2016-01-17,325.0,8208.0,2579.1666666666665,72.22222222222221,22.52324967511371,26.435
72,2016-01-18,329.1666666666667,8417.333333333334,2033.3333333333333,73.14814814814815,22.24469018955594,14.922499999999998
72,2016-01-19,329.1666666666667,8500.0,1916.6666666666667,73.14814814814815,22.028349673202612,16.415
72,2016-01-20,320.8333333333333,8582.666666666666,595.8333333333334,71.29629629629629,21.263868391072446,21.995
72,2016-01-21,312.5,8500.0,179.16666666666666,69.44444444444444,20.912990196078432,17.4875
72,2016-01-22,329.1666666666667,8708.0,729.1666666666666,73.14814814814815,21.50217871178482,8.247499999999999
72,2016-01-23,266.6666666666667,7458.666666666667,133.33333333333334,59.25925925925925,20.33726611846025,15.75090909090909
72,2016-01-24,287.5,8084.0,75.0,63.888888888888886,20.230032574633018,20.044999999999998
72,2016-01-25,325.0,8457.333333333334,987.5,72.22222222222221,21.859234589311054,25.834999999999997
72,2016-01-26,316.6666666666667,8333.333333333334,945.8333333333334,70.37037037037037,21.615666666666666,38.48749999999999
72,2016-01-27,283.3333333333333,7417.333333333333,1820.8333333333333,62.96296296296296,21.7287584636587,30.064999999999987
72,2016-01-28,308.3333333333333,8374.666666666666,1295.8333333333333,68.51851851851852,20.942956270232976,28.350909090909088
72,2016-01-29,300.0,8125.333333333333,1800.0,66.66666666666666,21.00221529373154,27.515652173913033
72,2016-01-30,312.5,8333.333333333334,1912.5,69.44444444444444,21.331249999999997,29.714
72,2016-01-31,300.0,8541.333333333334,320.8333333333333,66.66666666666666,19.979316266000623,44.29142857142857
72,2016-02-01,304.1666666666667,8708.0,2162.5,67.5925925925926,19.869101847598632,39.928181818181805
72,2016-02-02,312.5,8792.0,2800.0,69.44444444444444,20.218427737336974,33.88999999999999
72,2016-02-03,304.1666666666667,8708.0,2050.0,67.5925925925926,19.869101847598632,44.585
72,2016-02-04,308.3333333333333,8541.333333333334,2500.0,68.51851851851852,20.53429727338953,38.002608695652164
72,2016-02-05,308.3333333333333,8458.666666666666,3333.3333333333335,68.51851851851852,20.734979245481295,28.445000000000007
72,2016-02-06,312.5,8458.666666666666,2054.1666666666665,69.44444444444444,21.01518166771753,28.692500000000006
72,2016-02-07,308.3333333333333,8500.0,2558.3333333333335,68.51851851851852,20.634150326797382,31.655
72,2016-02-08,312.5,8290.666666666666,3333.3333333333335,69.44444444444444,21.441028063686073,34.28
72,2016-02-09,291.6666666666667,8333.333333333334,620.8333333333334,64.81481481481481,19.909166666666668,31.474999999999994
72,2016-02-10,308.3333333333333,8458.666666666666,1379.1666666666667,68.51851851851852,20.734979245481295,25.955000000000002
72,2016-02-11,295.8333333333333,8250.666666666666,466.6666666666667,65.74074074074075,20.395910768153417,11.683478260869563
72,2016-02-12,295.8333333333333,8249.333333333334,183.33333333333334,65.74074074074075,20.399207343354345,14.133043478260872
72,2016-02-13,216.66666666666666,6208.0,412.5,48.148148148148145,19.852967497136312,1.9924999999999995
72,2016-02-14,241.66666666666666,7500.0,137.5,53.70370370370371,18.32907407407407,-3.3817391304347826
72,2016-02-15,100.0,3833.3333333333335,358.3333333333333,22.22222222222222,14.839130434782607,13.047500000000001
72,2016-02-16,112.5,3750.6666666666665,1533.3333333333333,25.0,17.06196676146463,31.037391304347835
72,2016-02-17,41.666666666666664,1916.0,2750.0,9.25925925925926,12.370244722802134,27.935000000000006
72,2016-02-18,37.5,1666.6666666666667,3025.0,8.333333333333332,12.79875,13.280000000000003
72,2016-02-19,75.0,2042.6666666666667,2075.0,16.666666666666664,20.88568864229765,21.92782608695652
72,2016-02-20,233.33333333333334,5376.0,1212.5,51.85185185185185,24.688946759259263,44.748695652173915
72,2016-02-21,225.0,6333.333333333333,229.16666666666666,50.0,20.20855263157895,35.915
72,2016-02-22,266.6666666666667,7124.0,941.6666666666666,59.25925925925925,21.292657059080415,25.919130434782602
72,2016-02-23,275.0,7333.333333333333,687.5,61.111111111111114,21.331249999999997,29.41739130434783
72,2016-02-24,225.0,6666.666666666667,900.0,50.0,19.198125,41.4275
72,2016-02-25,275.0,7458.666666666667,970.8333333333334,61.111111111111114,20.972805684662138,38.449999999999996
72,2016-02-26,279.1666666666667,7584.0,729.1666666666666,62.03703703703704,20.93872699835912,20.539999999999996
72,2016-02-27,291.6666666666667,7749.333333333333,2308.3333333333335,64.81481481481481,21.409547774718973,28.4825
72,2016-02-28,295.8333333333333,7874.666666666667,1895.8333333333333,65.74074074074075,21.36977579297889,45.645714285714284
72,2016-02-29,295.8333333333333,7958.666666666667,2537.5,65.74074074074075,21.1442278159379,46.50125
72,2016-03-01,291.6666666666667,7874.666666666667,2950.0,64.81481481481481,21.0687930353313,32.140869565217386
72,2016-03-02,295.8333333333333,8041.333333333333,2433.3333333333335,65.74074074074075,20.926860526170344,28.009999999999994
72,2016-03-03,129.16666666666666,3541.3333333333335,3225.0,28.703703703703702,20.747638993473895,20.12
72,2016-03-04,112.5,3209.3333333333335,2450.0,25.0,19.939888865808058,23.555000000000003
72,2016-03-05,291.6666666666667,8708.0,54.166666666666664,64.81481481481481,19.05256341550554,22.209565217391305
72,2016-03-06,312.5,8874.666666666666,75.0,69.44444444444444,20.03009502704327,30.08545454545454
72,2016-03-07,237.5,7208.0,729.1666666666666,52.77777777777778,18.74277423233444,43.17565217391304
72,2016-03-08,170.83333333333334,5000.0,1991.6666666666667,37.96296296296296,19.435138888888886,49.415
72,2016-03-09,279.1666666666667,7958.666666666667,558.3333333333334,62.03703703703704,19.95300371363154,64.21999999999998
72,2016-03-10,254.16666666666666,7374.666666666667,2829.1666666666665,56.481481481481474,19.604746730549028,54.849411764705884
72,2016-03-11,291.6666666666667,8042.666666666667,3637.5,64.81481481481481,20.628695568081344,37.370000000000005
72,2016-03-12,279.1666666666667,7666.666666666667,4520.833333333333,62.03703703703704,20.712952898550725,41.45749999999999
72,2016-03-13,270.8333333333333,7457.333333333333,3862.5,60.18518518518518,20.658728917098756,45.815000000000005
72,2016-03-14,258.3333333333333,7833.333333333333,2787.5,57.407407407407405,18.759397163120568,42.369565217391305
72,2016-03-15,258.3333333333333,7916.0,1804.1666666666667,57.407407407407405,18.563493066082756,46.19652173913043
72,2016-03-16,200.0,6376.0,2654.1666666666665,44.44444444444444,17.842952739439568,48.95130434782609
72,2016-03-17,204.16666666666666,5790.666666666667,4175.0,45.370370370370374,20.05586096400338,45.65652173913043
72,2016-03-18,316.6666666666667,8917.333333333334,3570.8333333333335,70.37037037037037,20.200047348484848,35.62347826086957
72,2016-03-19,337.5,9582.666666666666,3779.1666666666665,75.0,20.034219771810214,26.1304347826087
72,2016-03-20,308.3333333333333,9042.666666666666,3566.6666666666665,68.51851851851852,19.39585790818834,27.035
72,2016-03-21,283.3333333333333,8749.333333333334,1841.6666666666667,62.96296296296296,18.420768566493955,29.915000000000003
72,2016-03-22,220.83333333333334,6250.666666666667,3275.0,49.074074074074076,20.096634136803186,37.75181818181817
72,2016-03-23,304.1666666666667,8749.333333333334,737.5,67.5925925925926,19.77523684344204,42.10999999999999
72,2016-03-24,320.8333333333333,9208.0,2704.1666666666665,71.29629629629629,19.81979739839753,52.08173913043479
72,2016-03-25,345.8333333333333,9833.333333333334,3391.6666666666665,76.85185185185185,20.005579096045196,43.33249999999998
72,2016-03-26,350.0,9958.666666666666,3729.1666666666665,77.77777777777779,19.991799437675724,36.2675
72,2016-03-27,341.6666666666667,9874.666666666666,2795.8333333333335,75.92592592592592,19.68181767035737,47.48749999999999
72,2016-03-28,275.0,8376.0,2487.5,61.111111111111114,18.675879496975487,45.14782608695651
72,2016-03-29,283.3333333333333,8582.666666666666,1275.0,62.96296296296296,18.778481176531507,33.36636363636364
72,2016-03-30,325.0,10041.333333333334,1645.8333333333333,72.22222222222221,18.41098459699907,39.623
72,2016-03-31,304.1666666666667,9376.0,3900.0,67.5925925925926,18.453513106750094,53.849230769230765
72,2016-04-01,333.3333333333333,10250.666666666666,1512.5,74.07407407407408,18.497441900797778,55.955652173913045
72,2016-04-02,341.6666666666667,10541.333333333334,2054.1666666666665,75.92592592592592,18.437078379289993,39.44260869565217
72,2016-04-03,220.83333333333334,6792.0,3262.5,49.074074074074076,18.494900045805522,24.768695652173914
72,2016-04-04,341.6666666666667,10333.333333333334,1516.6666666666667,75.92592592592592,18.808198924731183,24.154999999999998
72,2016-04-05,316.6666666666667,9166.666666666666,1216.6666666666667,70.37037037037037,19.65060606060606,17.202500000000004
72,2016-04-06,345.8333333333333,9958.666666666666,670.8333333333334,76.85185185185185,19.753801825322444,29.682500000000005
72,2016-04-07,362.5,10416.0,679.1666666666666,80.55555555555556,19.796666986687146,43.6325
72,2016-04-08,341.6666666666667,10166.666666666666,487.5,75.92592592592592,19.116530054644805,30.94250000000001
72,2016-04-09,145.83333333333334,4541.333333333333,3116.6666666666665,32.407407407407405,18.266631190056764,26.712500000000002
72,2016-04-10,245.83333333333334,6833.333333333333,2008.3333333333333,54.629629629629626,20.46412601626016,30.606956521739132
72,2016-04-11,350.0,10042.666666666666,995.8333333333334,77.77777777777779,19.824581784386616,45.245
72,2016-04-12,337.5,9790.666666666666,250.0,75.0,19.60859832493531,38.7725
72,2016-04-13,329.1666666666667,9792.0,1654.1666666666667,73.14814814814815,19.121831313543936,34.79391304347826
72,2016-04-14,283.3333333333333,8333.333333333334,3620.8333333333335,62.96296296296296,19.34033333333333,38.404999999999994
72,2016-04-15,358.3333333333333,10374.666666666666,2512.5,79.62962962962963,19.64708370817804,45.33565217391305
72,2016-04-16,262.5,7584.0,3391.6666666666665,58.333333333333336,19.688653744725737,51.192499999999995
72,2016-04-17,245.83333333333334,7125.333333333333,2620.8333333333335,54.629629629629626,19.62549510354291,52.958260869565216
72,2016-04-18,350.0,10457.333333333334,441.6666666666667,77.77777777777779,19.038473798291466,55.00999999999999
72,2016-04-19,341.6666666666667,10542.666666666666,620.8333333333334,75.92592592592592,18.434746638000085,47.8775
72,2016-04-20,358.3333333333333,10790.666666666666,1350.0,79.62962962962963,18.88965258041929,46.070000000000014
72,2016-04-21,358.3333333333333,10709.333333333334,1662.5,79.62962962962963,19.033112342297475,57.3425
72,2016-04-22,341.6666666666667,10582.666666666666,241.66666666666666,75.92592592592592,18.36506761580782,57.455000000000005
72,2016-04-23,333.3333333333333,10500.0,458.3333333333333,74.07407407407408,18.05820105820106,43.2425
72,2016-04-24,337.5,10417.333333333334,625.0,75.0,18.42902054268527,42.2075
72,2016-04-25,320.8333333333333,10208.0,908.3333333333334,71.29629629629629,17.8782028256705,48.39499999999999
72,2016-04-26,350.0,10333.333333333334,2591.6666666666665,77.77777777777779,19.266935483870963,40.522608695652174
72,2016-04-27,358.3333333333333,10582.666666666666,2362.5,79.62962962962963,19.260924572676494,38.057391304347824
72,2016-04-28,325.0,9833.333333333334,1733.3333333333333,72.22222222222221,18.80042372881356,42.5104347826087
72,2016-04-29,58.333333333333336,1709.3333333333333,4891.666666666667,12.962962962962962,19.412213988559543,45.67999999999999
72,2016-04-30,0.0,0.0,5391.666666666667,0.0,0.0,49.63999999999999
72,2016-05-01,0.0,0.0,5116.666666666667,0.0,0.0,47.165
72,2016-05-02,187.5,4624.0,3391.6666666666665,41.66666666666667,23.065798010380625,46.10260869565216
72,2016-05-03,320.8333333333333,7917.333333333333,962.5,71.29629629629629,23.050778180083082,46.932500000000005
72,2016-05-04,54.166666666666664,1582.6666666666667,4187.5,12.037037037037036,19.468284891884302,51.087500000000006
72,2016-05-05,0.0,0.0,4579.166666666667,0.0,0.0,50.63749999999999
72,2016-05-06,0.0,0.0,5500.0,0.0,0.0,50.24000000000001
72,2016-05-07,0.0,0.0,5504.166666666667,0.0,0.0,54.30500000000001
72,2016-05-08,0.0,0.0,5512.5,0.0,0.0,49.26363636363635
72,2016-05-09,0.0,42.666666666666664,5304.166666666667,0.0,0.0,46.78999999999999
72,2016-05-10,0.0,41.333333333333336,5066.666666666667,0.0,0.0,46.40000000000001
72,2016-05-11,0.0,41.333333333333336,5087.5,0.0,0.0,54.635
72,2016-05-12,0.0,41.333333333333336,5016.666666666667,0.0,0.0,63.62521739130434
72,2016-05-13,0.0,42.666666666666664,5058.333333333333,0.0,0.0,61.90347826086956
72,2016-05-14,0.0,41.333333333333336,4804.166666666667,0.0,0.0,52.2875
72,2016-05-15,0.0,41.333333333333336,4520.833333333333,0.0,0.0,39.904347826086955
72,2016-05-16,133.33333333333334,3750.6666666666665,2133.3333333333335,29.629629629629626,20.221590235809927,46.45250000000001
72,2016-05-17,137.5,4000.0,2408.3333333333335,30.555555555555557,19.553645833333334,50.15749999999999
72,2016-05-18,150.0,4124.0,2208.3333333333335,33.33333333333333,20.689864209505334,47.73500000000001
72,2016-05-19,283.3333333333333,7458.666666666667,858.3333333333334,62.96296296296296,21.60834525086402,49.73
72,2016-05-20,316.6666666666667,8084.0,1608.3333333333333,70.37037037037037,22.282354719885646,55.8125
72,2016-05-21,337.5,8624.0,1620.8333333333333,75.0,22.261276669758814,56.60750000000001
72,2016-05-22,350.0,8917.333333333334,2120.8333333333335,77.77777777777779,22.32636812200957,55.42347826086956
72,2016-05-23,345.8333333333333,8874.666666666666,2791.6666666666665,76.85185185185185,22.16663849659455,60.88999999999999
72,2016-05-24,333.3333333333333,8458.666666666666,2633.3333333333335,74.07407407407408,22.4161937788987,60.68260869565216
72,2016-05-25,345.8333333333333,8749.333333333334,1991.6666666666667,76.85185185185185,22.484173397338207,66.9904347826087
72,2016-05-26,345.8333333333333,8917.333333333334,516.6666666666666,76.85185185185185,22.060578025318982,70.72347826086957
72,2016-05-27,162.5,4166.666666666667,666.6666666666666,36.11111111111111,22.1845,73.69250000000001
72,2016-05-28,191.66666666666666,5333.333333333333,733.3333333333334,42.592592592592595,20.442447916666666,76.21999999999998
72,2016-05-29,345.8333333333333,9208.0,1808.3333333333333,76.85185185185185,21.36419719567526,72.23
72,2016-05-30,345.8333333333333,9250.666666666666,3183.3333333333335,76.85185185185185,21.265659532045735,71.3790909090909
72,2016-05-31,345.8333333333333,9124.0,3870.8333333333335,76.85185185185185,21.56088642895416,65.19874999999999
72,2016-06-01,304.1666666666667,8458.666666666666,1125.0,67.5925925925926,20.454776823245062,65.69130434782609
72,2016-06-02,325.0,8916.0,2329.1666666666665,72.22222222222221,20.73472783011814,68.28173913043479
72,2016-06-03,345.8333333333333,9084.0,3270.8333333333335,76.85185185185185,21.655826483683153,69.73739130434782
72,2016-06-04,333.3333333333333,9000.0,1908.3333333333333,74.07407407407408,21.067901234567902,69.17
72,2016-06-05,195.83333333333334,6374.666666666667,845.8333333333334,43.51851851851852,17.474878860768317,67.42249999999999
72,2016-06-06,120.83333333333333,3666.6666666666665,3262.5,26.851851851851855,18.74564393939394,66.635
72,2016-06-07,166.66666666666666,3584.0,3800.0,37.03703703703704,26.45244295634921,61.06250000000001
72,2016-06-08,216.66666666666666,5374.666666666667,3195.8333333333335,48.148148148148145,22.931137848342015,51.26
72,2016-06-09,270.8333333333333,8082.666666666667,2570.8333333333335,60.18518518518518,19.060420790718137,54.99304347826087
72,2016-06-10,225.0,7000.0,3295.8333333333335,50.0,18.28392857142857,55.5425
72,2016-06-11,225.0,6876.0,3629.1666666666665,50.0,18.61365619546248,61.652000000000015
72,2016-06-12,225.0,7000.0,3241.6666666666665,50.0,18.28392857142857,62.6
72,2016-06-13,250.0,7790.666666666667,1887.5,55.55555555555556,18.253679616635292,53.0
72,2016-06-14,283.3333333333333,8542.666666666666,2104.1666666666665,62.96296296296296,18.866409135841007,58.538750000000014
72,2016-06-15,341.6666666666667,9333.333333333334,2066.6666666666665,75.92592592592592,20.823363095238097,64.78250000000001
72,2016-06-16,345.8333333333333,9749.333333333334,1512.5,76.85185185185185,20.17794664022611,68.3375
72,2016-06-17,233.33333333333334,7374.666666666667,345.8333333333333,51.85185185185185,17.997800277225338,67.4225
72,2016-06-18,233.33333333333334,6833.333333333333,1041.6666666666667,51.85185185185185,19.423577235772356,67.90608695652175
72,2016-06-19,283.3333333333333,8458.666666666666,870.8333333333334,62.96296296296296,19.05376471206389,71.11999999999999
72,2016-06-20,245.83333333333334,7500.0,512.5,54.629629629629626,18.64509259259259,75.01249999999999
72,2016-06-21,275.0,8500.0,725.0,61.111111111111114,18.40343137254902,67.2309090909091
72,2016-06-22,329.1666666666667,9374.666666666666,1304.1666666666667,73.14814814814815,19.97308052434457,62.8142857142857
72,2016-06-23,350.0,9750.666666666666,1712.5,77.77777777777779,20.418261999179542,61.214782608695636
72,2016-06-24,320.8333333333333,9249.333333333334,1050.0,71.29629629629629,19.731226875210226,64.0325
72,2016-06-25,291.6666666666667,8542.666666666666,1133.3333333333333,64.81481481481481,19.421303522189273,69.82347826086956
72,2016-06-26,66.66666666666667,2416.0,1433.3333333333333,14.814814814814813,15.696284032376745,76.69478260869565
72,2016-06-27,158.33333333333334,4874.666666666667,1887.5,35.18518518518518,18.47619210430343,73.39999999999999
72,2016-06-28,316.6666666666667,9084.0,1100.0,70.37037037037037,19.82943147903518,69.656
72,2016-06-29,316.6666666666667,9249.333333333334,1216.6666666666667,70.37037037037037,19.47497717553217,63.86000000000001
72,2016-06-30,350.0,9750.666666666666,1833.3333333333333,77.77777777777779,20.418261999179542,63.93874999999999
72,2016-07-01,200.0,6290.666666666667,1725.0,44.44444444444444,18.084993641373465,65.9808695652174
72,2016-07-02,166.66666666666666,5292.0,1816.6666666666667,37.03703703703704,17.91488200218359,63.54695652173914
72,2016-07-03,179.16666666666666,5666.666666666667,1787.5,39.81481481481482,17.98517156862745,65.36260869565218
72,2016-07-04,275.0,7750.666666666667,1737.5,61.111111111111114,20.18267245828316,69.19739130434783
72,2016-07-05,258.3333333333333,7416.0,1666.6666666666667,57.407407407407405,19.815077010667626,73.6191304347826
72,2016-07-06,241.66666666666666,7208.0,1737.5,53.70370370370371,19.071594832901713,76.19
72,2016-07-07,191.66666666666666,6292.0,1641.6666666666667,42.592592592592595,17.327779543688635,74.04636363636365
72,2016-07-08,258.3333333333333,8125.333333333333,1725.0,57.407407407407405,18.085240947379937,73.2575
72,2016-07-09,50.0,3374.6666666666665,1737.5,11.11111111111111,8.427992888186488,73.64
72,2016-07-10,125.0,4625.333333333333,1437.5,27.77777777777778,15.372765926780051,62.9705882352941
72,2016-07-11,279.1666666666667,8582.666666666666,1462.5,62.03703703703704,18.502327041582518,65.22500000000001
72,2016-07-12,320.8333333333333,9500.0,1483.3333333333333,71.29629629629629,19.210599415204676,73.2904347826087
72,2016-07-13,325.0,9750.666666666666,1416.6666666666667,72.22222222222221,18.95981471352386,77.88434782608697
72,2016-07-14,325.0,9666.666666666666,1454.1666666666667,72.22222222222221,19.124568965517238,78.26782608695653
72,2016-07-15,325.0,9708.0,1458.3333333333333,72.22222222222221,19.04314311220986,73.06347826086957
72,2016-07-16,325.0,9500.0,1491.6666666666667,72.22222222222221,19.460087719298244,68.06545454545454
72,2016-07-17,325.0,9666.666666666666,1425.0,72.22222222222221,19.124568965517238,70.37913043478261
72,2016-07-18,304.1666666666667,9000.0,2287.5,67.5925925925926,19.22445987654321,73.22000000000001
72,2016-07-19,325.0,9333.333333333334,2916.6666666666665,72.22222222222221,19.807589285714283,66.20750000000001
72,2016-07-20,250.0,8041.333333333333,1208.3333333333333,55.55555555555556,17.684670867186206,64.98499999999999
72,2016-07-21,295.8333333333333,9042.666666666666,2504.1666666666665,65.74074074074075,18.609539344342867,71.71142857142857
72,2016-07-22,283.3333333333333,8749.333333333334,2058.3333333333335,62.96296296296296,18.420768566493955,81.52999999999999
72,2016-07-23,291.6666666666667,8500.0,3483.3333333333335,64.81481481481481,19.518790849673202,77.255
72,2016-07-24,312.5,8833.333333333334,1783.3333333333333,69.44444444444444,20.12382075471698,74.7725
72,2016-07-25,300.0,8584.0,2904.1666666666665,66.66666666666666,19.880009319664495,71.42
72,2016-07-26,291.6666666666667,8082.666666666667,3725.0,64.81481481481481,20.52660700538876,70.79
72,2016-07-27,91.66666666666667,3041.3333333333335,3612.5,20.37037037037037,17.144801256758733,72.4475
72,2016-07-28,300.0,9042.666666666666,3729.1666666666665,66.66666666666666,18.87164553229136,73.50956521739131
72,2016-07-29,325.0,9666.666666666666,2529.1666666666665,72.22222222222221,19.124568965517238,72.0425
72,2016-07-30,325.0,9541.333333333334,1820.8333333333333,72.22222222222221,19.375786053661265,64.72727272727273
72,2016-07-31,295.8333333333333,9208.0,1812.5,65.74074074074075,18.2753976011198,69.4175
72,2016-08-01,300.0,9082.666666666666,2137.5,66.66666666666666,18.7885349383441,72.60956521739129
72,2016-08-02,325.0,9417.333333333334,3466.6666666666665,72.22222222222221,19.630911085940816,71.35454545454546
72,2016-08-03,325.0,9541.333333333334,2837.5,72.22222222222221,19.375786053661265,71.49499999999999
72,2016-08-04,212.5,6958.666666666667,3387.5,47.22222222222222,17.370724755700326,75.1175
72,2016-08-05,120.83333333333333,5041.333333333333,3962.5,26.851851851851855,13.634097020188662,75.67739130434784
72,2016-08-06,125.0,5041.333333333333,3975.0,27.77777777777778,14.104238296746892,72.71428571428571
72,2016-08-07,125.0,5166.666666666667,3695.8333333333335,27.77777777777778,13.76209677419355,68.693
72,2016-08-08,120.83333333333333,4874.666666666667,3187.5,26.851851851851855,14.100251869073668,72.47882352941176
72,2016-08-09,125.0,4709.333333333333,3900.0,27.77777777777778,15.098563137032844,73.12249999999999
72,2016-08-10,95.83333333333333,3249.3333333333335,3525.0,21.296296296296298,16.77673197920941,77.2175
72,2016-08-11,333.3333333333333,11000.0,2837.5,74.07407407407408,17.237373737373737,77.3825
72,2016-08-12,337.5,11041.333333333334,3887.5,75.0,17.387506037918126,80.5625
72,2016-08-13,283.3333333333333,9500.0,2675.0,62.96296296296296,16.96520467836257,79.58749999999999
72,2016-08-14,237.5,7500.0,3191.6666666666665,52.77777777777778,18.013055555555553,74.5625
72,2016-08-15,350.0,11209.333333333334,2104.1666666666665,77.77777777777779,17.761240632805993,70.59499999999998
72,2016-08-16,195.83333333333334,5541.333333333333,2829.1666666666665,43.51851851851852,20.10283826596086,75.83
72,2016-08-17,275.0,5500.0,0.0,61.111111111111114,28.441666666666666,70.64
72,2016-08-18,270.8333333333333,8666.666666666666,0.0,60.18518518518518,17.776041666666668,70.88000000000001
72,2016-08-19,266.6666666666667,8416.0,0.0,59.25925925925925,18.023869877482042,67.388
72,2016-08-20,195.83333333333334,7125.333333333333,0.0,43.51851851851852,15.63386898078842,74.015
72,2016-08-21,208.33333333333334,7374.666666666667,0.0,46.2962962962963,16.069464533236907,69.30499999999999
72,2016-08-22,241.66666666666666,8084.0,0.0,53.70370370370371,17.004954917807467,62.05250000000001
72,2016-08-23,241.66666666666666,8000.0,0.0,53.70370370370371,17.183506944444442,63.961739130434786
72,2016-08-24,245.83333333333334,8290.666666666666,0.0,54.629629629629626,16.866942076766374,70.51217391304348
72,2016-08-25,266.6666666666667,8917.333333333334,0.0,59.25925925925925,17.010566188197764,74.83
72,2016-08-26,312.5,9874.666666666666,0.0,69.44444444444444,18.00166250337564,73.73652173913044
72,2016-08-27,325.0,10000.0,0.0,72.22222222222221,18.48708333333333,70.55913043478262
72,2016-08-28,337.5,10125.333333333334,0.0,75.0,18.960486897550698,74.80086956521737
72,2016-08-29,354.1666666666667,10333.333333333334,0.0,78.70370370370371,19.49630376344086,69.2075
72,2016-08-30,200.0,7082.666666666667,0.0,44.44444444444444,16.06268825301205,63.80000000000001
72,2016-08-31,83.33333333333333,6750.666666666667,0.0,18.51851851851852,7.021940219895978,66.06500000000001
72,2016-09-01,200.0,8708.0,0.0,44.44444444444444,13.06461491348951,64.20434782608696
72,2016-09-02,291.6666666666667,9376.0,0.0,64.81481481481481,17.6951495544179,60.36500000000001
72,2016-09-03,283.3333333333333,9457.333333333334,0.0,62.96296296296296,17.041743033037264,58.149090909090916
72,2016-09-04,254.16666666666666,9042.666666666666,0.0,56.481481481481474,15.988477464857958,62.225
72,2016-09-05,279.1666666666667,10000.0,0.0,62.03703703703704,15.879930555555555,67.07652173913044
72,2016-09-06,329.1666666666667,11290.666666666666,0.0,73.14814814814815,16.583694988978113,66.1025
72,2016-09-07,237.5,9833.333333333334,0.0,52.77777777777778,13.738771186440676,71.65478260869564
72,2016-09-08,245.83333333333334,9917.333333333334,0.0,54.629629629629626,14.100382607331719,75.05
72,2016-09-09,208.33333333333334,9041.333333333334,0.0,46.2962962962963,13.107242048862016,73.16521739130435
72,2016-09-10,204.16666666666666,8541.333333333334,0.0,45.370370370370374,13.597034681028203,75.64608695652174
72,2016-09-11,187.5,7876.0,0.0,41.66666666666667,13.541931183341799,63.98
72,2016-09-12,225.0,10790.666666666666,0.0,50.0,11.86094464351909,59.89250000000001
72,2016-09-13,241.66666666666666,12542.666666666666,0.0,53.70370370370371,10.960034194394245,65.82499999999999
72,2016-09-14,125.0,8374.666666666666,0.0,27.77777777777778,8.490387677121477,61.535
72,2016-09-15,183.33333333333334,11000.0,0.0,40.74074074074074,9.480555555555554,53.465
72,2016-09-16,166.66666666666666,10166.666666666666,0.0,37.03703703703704,9.325136612021858,61.0895652173913
72,2016-09-17,145.83333333333334,9249.333333333334,0.0,32.407407407407405,8.96873948873192,65.91826086956522
72,2016-09-18,170.83333333333334,10292.0,0.0,37.96296296296296,9.441866930085935,70.58
72,2016-09-19,162.5,10125.333333333334,0.0,36.11111111111111,9.129123321042929,67.81181818181818
72,2016-09-20,250.0,8541.333333333334,0.0,55.55555555555556,16.64943022166719,68.4575
72,2016-09-21,250.0,9458.666666666666,0.0,55.55555555555556,15.034712433042008,65.55578947368421
72,2016-09-22,241.66666666666666,12541.333333333334,0.0,53.70370370370371,10.961199411723014,65.14571428571428
72,2016-09-23,229.16666666666666,12292.0,0.0,50.92592592592593,10.605079636258452,64.7109090909091
72,2016-09-24,170.83333333333334,8666.666666666666,0.0,37.96296296296296,11.212580128205127,51.382727272727266
72,2016-09-25,150.0,8208.0,0.0,33.33333333333333,10.395346003898636,48.132500000000014
72,2016-09-26,179.16666666666666,9750.666666666666,0.0,39.81481481481482,10.452205547199052,56.2475
72,2016-09-27,250.0,11333.333333333334,0.0,55.55555555555556,12.54779411764706,57.8675
72,2016-09-28,170.83333333333334,8500.0,0.0,37.96296296296296,11.432434640522875,58.68500000000001
72,2016-09-29,45.833333333333336,2666.6666666666665,0.0,10.185185185185185,9.776822916666667,54.83545454545454
72,2016-09-30,95.83333333333333,4166.666666666667,0.0,21.296296296296298,13.083166666666665,53.70125
72,2016-10-01,208.33333333333334,7833.333333333333,0.0,46.2962962962963,15.12854609929078,57.14521739130436
72,2016-10-02,175.41666666666666,6649.333333333333,0.0,38.98148148148148,15.006443837310341,60.48500000000001
72,2016-10-03,162.04166666666666,6522.666666666667,0.0,36.00925925925926,14.131444407536115,56.645
72,2016-10-04,194.66666666666666,8328.0,0.0,43.25925925925926,13.296456398761874,58.142857142857146
72,2016-10-05,248.83333333333334,10746.666666666666,0.0,55.2962962962963,13.171032361455747,55.87739130434783
72,2016-10-06,232.25,10082.666666666666,0.0,51.61111111111111,13.102837377677861,56.6913043478261
72,2016-10-07,257.625,11060.0,0.0,57.25,13.250062160940324,60.99636363636364
72,2016-10-08,224.125,9725.333333333334,0.0,49.80555555555555,13.109038679051274,57.74000000000001
72,2016-10-09,198.45833333333334,8286.666666666666,0.0,44.101851851851855,13.623054941002948,49.20499999999999
72,2016-10-10,166.75,7230.666666666667,0.0,37.05555555555556,13.118148395721926,42.432500000000005
72,2016-10-11,177.0,8180.0,0.0,39.33333333333333,12.308496332518338,47.5325
72,2016-10-12,201.66666666666666,8558.666666666666,0.0,44.81481481481481,13.403340343771097,57.05000000000001
72,2016-10-13,205.33333333333334,8709.333333333334,0.0,45.62962962962963,13.41095121453358,50.525000000000006
72,2016-10-14,280.0833333333333,11297.333333333334,0.0,62.24074074074074,14.102508212360831,42.485
72,2016-10-15,290.2083333333333,11518.666666666666,0.0,64.49074074074073,14.331534923988116,49.8725
72,2016-10-16,89.54166666666667,5200.0,0.0,19.89814814814815,9.795054754273504,61.58545454545454
72,2016-10-17,100.95833333333333,6785.333333333333,0.0,22.435185185185187,8.463617401912622,64.41636363636366
72,2016-10-18,289.125,12137.333333333334,0.0,64.25,13.550253007250355,71.3808695652174
72,2016-10-19,295.4166666666667,12316.0,0.0,65.64814814814814,13.644271453574392,58.3175
72,2016-10-20,319.3333333333333,13724.0,0.0,70.96296296296296,13.235750833900061,55.31
72,2016-10-21,297.625,12530.666666666666,0.0,66.13888888888889,13.510775231432218,49.62499999999999
72,2016-10-22,195.45833333333334,8409.333333333334,0.0,43.43518518518519,13.221406605094868,41.127500000000005
72,2016-10-23,155.20833333333334,7108.0,0.0,34.49074074074074,12.420888240167573,44.873913043478254
72,2016-10-24,157.20833333333334,7288.0,0.0,34.93518518518518,12.270216832845469,44.54
72,2016-10-25,169.0,7788.0,0.0,37.55555555555555,12.343712549221022,39.53000000000001
72,2016-10-26,161.58333333333334,7609.333333333333,0.0,35.90740740740741,12.07911154430232,36.1625
72,2016-10-27,170.125,8418.666666666666,0.0,37.80555555555555,11.495023459771936,36.68
72,2016-10-28,153.125,7524.0,0.0,34.02777777777778,11.576635322523481,35.881739130434774
72,2016-10-29,154.33333333333334,7369.333333333333,0.0,34.2962962962963,11.912874675833784,51.650000000000006
72,2016-10-30,158.83333333333334,7601.333333333333,0.0,35.2962962962963,11.886032421212652,49.61428571428572
72,2016-10-31,158.04166666666666,7982.666666666667,0.0,35.12037037037037,11.26182162045543,38.85125000000001
72,2016-11-01,13.583333333333334,633.3333333333334,0.0,3.0185185185185186,12.199978070175439,45.654285714285706
